"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/11/12 08:39:32","150.6406","81.4","215.82","397","60.03","26"
"08/11/12 08:44:32","150.6471","84.2","214.64","408","60.0","26"
"08/11/12 08:49:33","150.6538","87.8","216.04","422","60.03","27"
"08/11/12 08:54:31","150.6607","90.5","216.8","437","60.03","27"
"08/11/12 08:59:32","150.6678","93.2","217.0","445","60.0","27"
"08/11/12 09:04:33","150.6752","96.3","217.27","462","60.03","28"
"08/11/12 09:09:31","150.6827","99.3","216.81","471","60.0","28"
"08/11/12 09:14:32","150.6906","101.2","216.59","483","60.03","28"
"08/11/12 09:19:32","150.6985","103.6","216.56","490","60.03","29"
"08/11/12 09:24:32","150.7067","106.1","217.02","503","60.0","29"
"08/11/12 09:29:33","150.7151","109.4","217.49","514","60.03","30"
"08/11/12 09:34:31","150.7237","111.2","217.52","523","60.03","30"
"08/11/12 09:39:31","150.7324","114.5","217.59","533","60.03","31"
"08/11/12 09:44:32","150.7418","120.7","217.84","564","60.0","31"
"08/11/12 09:49:32","150.7514","127.5","217.49","593","60.03","32"
"08/11/12 09:54:33","150.7609","97.5","216.8","468","60.03","32"
"08/11/12 09:59:33","150.7704","107.8","217.6","505","60.03","32"
"08/11/12 10:04:31","150.7801","139.7","218.32","643","60.03","32"
"08/11/12 10:09:32","150.7869","103.1","217.38","490","60.03","32"
"08/11/12 10:14:31","150.7945","128.1","217.56","589","60.03","32"
"08/11/12 10:19:32","150.8001","33.5","214.99","213","60.0","32"
"08/11/12 10:24:32","150.8026","30.6","214.0","88","60.0","31"
"08/11/12 10:29:33","150.8059","42.5","214.62","330","60.0","30"
"08/11/12 10:34:31","150.8101","54.6","214.58","247","60.03","29"
"08/11/12 10:39:32","150.8181","36.8","214.34","149","60.03","29"
"08/11/12 10:44:33","150.8253","160.6","218.51","731","60.07","30"
"08/11/12 10:49:33","150.832","29.4","214.68","286","60.03","29"
"08/11/12 10:54:31","150.8399","162.0","218.76","729","60.0","30"
"08/11/12 10:59:32","150.8512","35.6","215.12","246","60.03","31"
"08/11/12 11:04:33","150.8552","43.6","214.78","174","60.0","30"
"08/11/12 11:09:33","150.8632","42.3","215.0","229","60.0","31"
"08/11/12 11:14:33","150.8699","40.1","215.25","299","60.0","31"
"08/11/12 11:19:31","150.8731","58.1","214.66","230","60.03","30"
"08/11/12 11:24:32","150.8792","44.1","214.78","293","60.07","29"
"08/11/12 11:29:32","150.8834","50.9","214.7","378","60.0","29"
"08/11/12 11:34:33","150.8883","42.4","215.14","268","60.07","29"
"08/11/12 11:39:33","150.8916","156.7","218.43","711","60.0","28"
"08/11/12 11:44:33","150.9052","172.4","218.84","779","60.03","30"
"08/11/12 11:49:33","150.9184","173.0","218.89","782","60.03","31"
"08/11/12 11:54:31","150.9261","51.8","214.57","320","60.0","30"
"08/11/12 11:59:32","150.9355","173.3","218.84","786","60.03","32"
"08/11/12 12:04:33","150.9491","175.3","218.6","794","60.03","33"
"08/11/12 12:09:32","150.9628","186.1","218.15","836","60.0","34"
"08/11/12 12:14:32","150.9755","187.7","218.73","841","60.03","35"
"08/11/12 12:19:32","150.9861","49.7","215.69","282","60.0","33"
"08/11/12 12:24:33","150.9896","38.6","215.76","182","60.03","32"
"08/11/12 12:29:32","150.9929","45.6","215.24","176","60.03","31"
"08/11/12 12:34:32","151.0009","179.3","218.97","806","60.0","32"
"08/11/12 12:39:32","151.0149","179.5","218.76","804","60.0","32"
"08/11/12 12:44:33","151.0283","168.3","218.37","760","60.0","33"
"08/11/12 12:49:31","151.0411","161.6","218.13","737","60.0","33"
"08/11/12 12:54:32","151.0536","159.2","217.97","725","60.03","34"
"08/11/12 12:59:32","151.0659","158.0","217.7","719","60.03","34"
"08/11/12 13:04:32","151.0782","157.6","217.64","722","60.03","34"
"08/11/12 13:09:32","151.0904","156.7","217.39","715","60.03","33"
"08/11/12 13:14:31","151.1026","155.7","218.2","710","60.03","34"
"08/11/12 13:19:32","151.1146","155.3","218.21","707","60.0","34"
"08/11/12 13:24:32","151.1267","153.9","219.05","701","60.03","34"
"08/11/12 13:29:32","151.1387","154.7","218.53","704","60.0","34"
"08/11/12 13:34:33","151.1507","153.1","218.45","695","60.03","34"
"08/11/12 13:39:31","151.1626","152.8","218.25","696","60.0","34"
"08/11/12 13:44:32","151.1744","149.8","218.15","687","60.03","34"
"08/11/12 13:49:32","151.1861","151.6","218.67","686","60.03","34"
"08/11/12 13:54:32","151.1978","149.5","218.31","684","60.0","34"
"08/11/12 13:59:33","151.2094","149.1","217.87","684","60.03","33"
"08/11/12 14:04:33","151.221","147.3","219.11","672","60.0","33"
"08/11/12 14:09:33","151.2324","145.0","218.43","660","60.03","34"
"08/11/12 14:14:33","151.2437","145.4","218.25","664","60.0","34"
"08/11/12 14:19:33","151.255","143.9","217.93","657","60.0","34"
"08/11/12 14:24:33","151.2661","141.7","218.35","651","60.03","34"
"08/11/12 14:29:32","151.277","140.4","218.43","645","60.0","34"
"08/11/12 14:34:32","151.2879","138.5","218.38","639","60.0","34"
"08/11/12 14:39:33","151.2986","135.9","217.92","630","60.03","34"
"08/11/12 14:44:33","151.3092","135.4","217.52","622","60.03","34"
"08/11/12 14:49:32","151.3196","134.3","217.71","621","60.0","34"
"08/11/12 14:54:32","151.3301","132.7","218.45","611","60.03","33"
"08/11/12 14:59:32","151.3402","129.9","217.54","601","60.03","33"
"08/11/12 15:04:32","151.3503","128.4","216.8","592","60.0","33"
"08/11/12 15:09:32","151.3602","126.9","217.17","590","60.03","33"
"08/11/12 15:14:33","151.3701","123.7","217.07","575","60.03","33"
"08/11/12 15:19:32","151.3795","121.6","217.27","568","60.0","33"
"08/11/12 15:24:32","151.389","120.6","217.37","563","60.03","33"
"08/11/12 15:29:32","151.3983","118.2","217.38","552","60.03","32"
"08/11/12 15:34:32","151.4074","116.3","216.85","547","60.03","32"
"08/11/12 15:39:32","151.4163","113.6","217.49","533","60.03","32"
"08/11/12 15:44:33","151.4251","110.8","216.79","519","60.0","32"
"08/11/12 15:49:33","151.4335","107.8","216.74","504","60.0","32"
"08/11/12 15:54:31","151.4418","105.1","216.88","498","60.0","32"
"08/11/12 15:59:32","151.4498","102.0","217.11","484","60.0","32"
"08/11/12 16:04:33","151.4577","99.7","217.02","476","60.0","32"
"08/11/12 16:09:33","151.4654","98.0","216.73","468","60.0","32"
"08/11/12 16:14:34","151.4728","93.8","216.03","453","60.0","32"
"08/11/12 16:19:34","151.48","91.0","215.9","438","60.0","32"
"08/11/12 16:24:34","151.487","87.8","215.96","426","60.0","32"
"08/11/12 16:29:35","151.4937","85.1","216.67","409","60.03","32"
"08/11/12 16:34:34","151.5001","81.5","216.66","397","60.0","32"
"08/11/12 16:39:34","151.5064","79.4","216.66","388","60.03","31"
"08/11/12 16:44:34","151.5125","76.6","215.89","375","60.03","31"
"08/11/12 16:49:35","151.5183","73.3","216.47","364","60.03","31"
"08/11/12 16:54:34","151.5239","70.0","215.62","351","60.0","30"
"08/11/12 16:59:34","151.5291","66.8","216.11","335","60.0","30"
"08/11/12 17:04:34","151.5342","63.3","215.39","321","60.03","30"
"08/11/12 17:09:35","151.5387","62.5","215.46","230","60.0","29"
"08/11/12 17:14:33","151.5426","47.6","215.71","381","60.0","29"
"08/11/12 17:19:34","151.5465","42.5","215.93","353","60.03","29"
"08/11/12 17:24:34","151.5503","55.9","215.63","94","60.0","29"
"08/11/12 17:29:34","151.5539","50.7","215.72","377","60.03","29"
"08/11/12 17:34:35","151.5572","46.3","215.23","101","60.03","28"
"08/11/12 17:39:34","151.5601","32.1","215.35","165","60.0","29"
"08/11/12 17:44:35","151.5628","33.4","215.46","236","60.0","28"
"08/11/12 17:49:35","151.5651","32.9","215.13","144","60.03","28"
"08/11/12 17:54:35","151.5672","14.2","214.95","27","60.0","28"
"08/11/12 17:59:34","151.5689","29.0","214.73","102","60.03","27"
"08/11/12 18:04:35","151.5705","17.4","214.91","17","60.03","27"
"08/11/12 18:09:35","151.5717","11.8","215.05","58","60.03","27"
"08/11/12 18:14:35","151.5727","14.7","214.78","50","60.07","27"
"08/11/12 18:19:34","151.5736","0.0","214.3","135","60.0","26"
"08/11/12 18:24:34","151.5742","11.3","214.78","48","60.0","26"
"08/11/12 18:29:34","151.5746","0.0","214.57","0","60.03","26"
"08/11/12 18:34:35","151.5751","0.0","214.1","0","60.03","26"
"08/11/12 18:39:35","151.5755","0.0","213.78","0","60.03","25"
"08/11/12 18:44:34","151.5758","0.0","213.34","0","60.03","25"
"08/11/12 18:49:34","151.5761","0.0","213.54","0","60.03","25"
"08/11/12 18:54:35","151.5764","10.5","213.85","17","60.03","24"
"08/11/12 18:59:34","151.5766","0.0","214.07","0","60.03","24"
"08/11/12 19:04:34","151.5769","0.0","214.36","0","60.03","24"
"08/11/12 19:09:34","151.5771","7.3","214.19","0","60.03","24"
"08/12/12 06:34:37","151.578","0.0","213.65","0","60.03","17"
"08/12/12 06:39:34","151.5782","0.0","212.9","0","60.0","17"
"08/12/12 06:44:35","151.5785","0.0","212.83","130","60.03","18"
"08/12/12 06:49:36","151.579","7.2","213.19","111","60.0","18"
"08/12/12 06:54:34","151.5797","0.0","213.13","130","60.0","18"
"08/12/12 06:59:35","151.5806","13.0","213.51","7","60.03","18"
"08/12/12 07:04:34","151.5817","13.0","212.62","17","60.0","18"
"08/12/12 07:09:34","151.583","27.1","213.71","112","60.03","19"
"08/12/12 07:14:34","151.5846","30.3","213.95","139","60.07","19"
"08/12/12 07:19:35","151.5865","17.9","213.91","303","60.0","19"
"08/12/12 07:24:34","151.5886","25.2","213.51","119","60.03","20"
"08/12/12 07:29:34","151.591","37.9","213.84","251","60.0","20"
"08/12/12 07:34:34","151.5937","32.1","213.2","226","60.03","20"
"08/12/12 07:39:34","151.5967","47.0","214.07","99","60.0","21"
"08/12/12 07:44:34","151.6","49.6","214.23","229","60.03","22"
"08/12/12 07:49:35","151.6037","53.6","213.32","370","60.0","22"
"08/12/12 07:54:34","151.6076","57.2","213.21","136","60.0","22"
"08/12/12 07:59:35","151.6115","42.6","213.4","383","60.0","23"
"08/12/12 08:04:35","151.6154","47.4","213.89","387","60.03","23"
"08/12/12 08:09:34","151.6193","48.4","214.24","191","60.03","24"
"08/12/12 08:14:35","151.6234","64.1","214.58","159","60.0","24"
"08/12/12 08:19:35","151.6277","69.7","214.23","230","60.07","25"
"08/12/12 08:24:35","151.6323","75.3","214.28","407","60.0","25"
"08/12/12 08:29:35","151.638","76.3","214.95","375","60.0","26"
"08/12/12 08:34:34","151.6439","80.0","215.87","389","60.03","26"
"08/12/12 08:39:34","151.65","80.8","215.7","393","60.03","26"
"08/12/12 08:44:35","151.6564","83.4","216.0","406","60.03","27"
"08/12/12 08:49:35","151.6631","85.0","216.5","413","60.03","27"
"08/12/12 08:54:34","151.6697","88.2","216.58","423","60.03","27"
"08/12/12 08:59:35","151.6767","92.0","216.66","442","60.03","27"
"08/12/12 09:04:35","151.6842","98.7","216.04","473","60.03","28"
"08/12/12 09:09:34","151.692","102.5","216.27","487","60.0","28"
"08/12/12 09:14:34","151.7001","105.1","215.92","501","60.03","29"
"08/12/12 09:19:35","151.7082","98.5","216.28","469","60.0","30"
"08/12/12 09:24:35","151.7166","110.9","216.14","523","60.03","30"
"08/12/12 09:29:35","151.7254","114.7","215.98","541","60.03","30"
"08/12/12 09:34:35","151.7343","117.0","216.72","546","60.03","31"
"08/12/12 09:39:35","151.7428","94.7","216.52","454","60.03","31"
"08/12/12 09:44:34","151.7504","95.1","216.03","455","60.03","31"
"08/12/12 09:49:34","151.7578","94.3","216.43","449","60.03","31"
"08/12/12 09:54:35","151.765","87.7","216.74","421","60.03","31"
"08/12/12 09:59:35","151.7711","68.7","216.13","345","60.03","31"
"08/12/12 10:04:35","151.7754","56.5","215.05","260","60.0","30"
"08/12/12 10:09:35","151.7793","51.6","213.86","382","60.0","30"
"08/12/12 10:14:35","151.7832","66.3","215.76","157","60.0","30"
"08/12/12 10:19:34","151.7891","84.8","216.14","414","60.03","30"
"08/12/12 10:24:35","151.795","62.1","214.91","320","60.0","30"
"08/12/12 10:29:34","151.8026","108.5","217.18","510","60.0","30"
"08/12/12 10:34:34","151.811","100.6","217.08","477","60.03","31"
"08/12/12 10:39:34","151.8211","143.5","218.22","657","60.03","32"
"08/12/12 10:44:35","151.8328","151.2","218.93","689","60.07","33"
"08/12/12 10:49:35","151.8443","139.2","218.17","642","60.03","33"
"08/12/12 10:54:36","151.8541","117.3","217.18","545","60.03","33"
"08/12/12 10:59:34","151.8629","99.4","217.18","470","60.0","33"
"08/12/12 11:04:35","151.8713","116.4","217.45","545","60.03","33"
"08/12/12 11:09:34","151.8794","114.1","217.28","536","60.0","33"
"08/12/12 11:14:34","151.8887","118.7","217.23","559","60.03","33"
"08/12/12 11:19:34","151.8957","96.4","216.86","463","60.0","32"
"08/12/12 11:24:36","151.9038","105.3","216.46","499","60.03","32"
"08/12/12 11:29:36","151.9099","45.4","215.8","407","60.07","32"
"08/12/12 11:34:35","151.9169","126.3","217.57","578","60.0","32"
"08/12/12 11:39:35","151.925","116.2","217.14","539","60.03","32"
"08/12/12 11:44:35","151.9372","165.7","217.83","755","60.0","34"
"08/12/12 11:49:35","151.9493","148.9","218.15","680","60.0","34"
"08/12/12 11:54:36","151.9604","139.6","217.85","639","60.0","35"
"08/12/12 11:59:34","151.9696","105.4","216.47","501","60.0","35"
"08/12/12 12:04:34","151.9793","149.3","217.72","684","60.03","36"
"08/12/12 12:09:34","151.9911","149.1","217.39","683","60.0","37"
"08/12/12 12:14:34","152.0033","154.9","217.83","706","60.0","37"
"08/12/12 12:19:35","152.0149","145.8","217.95","667","60.03","38"
"08/12/12 12:24:35","152.0272","154.9","217.75","707","60.0","38"
"08/12/12 12:29:34","152.0394","153.1","217.28","702","60.03","39"
"08/12/12 12:34:35","152.0506","125.3","216.7","582","60.0","39"
"08/12/12 12:39:35","152.0606","150.9","217.3","697","60.03","39"
"08/12/12 12:44:34","152.0729","156.8","216.62","718","60.0","40"
"08/12/12 12:49:34","152.0852","154.5","217.34","705","60.0","40"
"08/12/12 12:54:35","152.0975","164.1","217.93","747","60.03","39"
"08/12/12 12:59:35","152.1102","155.9","217.56","712","60.03","39"
"08/12/12 13:04:34","152.1212","125.1","217.04","582","60.03","38"
"08/12/12 13:09:34","152.132","155.1","217.53","710","60.03","38"
"08/12/12 13:14:35","152.1425","93.4","215.86","449","60.0","37"
"08/12/12 13:19:36","152.1525","127.4","216.61","593","60.03","37"
"08/12/12 13:24:34","152.1625","117.0","216.06","553","60.0","36"
"08/12/12 13:29:35","152.1709","85.9","215.07","419","60.03","35"
"08/12/12 13:34:34","152.1779","84.0","215.9","409","60.0","34"
"08/12/12 13:39:35","152.1845","99.8","216.55","475","60.03","33"
"08/12/12 13:44:35","152.1952","170.3","218.99","770","60.0","34"
"08/12/12 13:49:35","152.2069","110.8","216.56","523","60.0","34"
"08/12/12 13:54:35","152.2169","148.4","218.65","675","60.0","35"
"08/12/12 13:59:34","152.2265","156.9","218.78","715","60.03","35"
"08/12/12 14:04:35","152.2384","145.1","217.81","668","60.03","36"
"08/12/12 14:09:34","152.2495","146.1","218.52","670","60.03","36"
"08/12/12 14:14:35","152.262","150.6","217.99","689","60.0","37"
"08/12/12 14:19:35","152.2713","112.3","216.31","531","60.03","36"
"08/12/12 14:24:35","152.2802","108.6","216.4","511","60.0","36"
"08/12/12 14:29:34","152.2906","151.3","217.88","689","60.03","37"
"08/12/12 14:34:34","152.3023","145.4","217.56","662","60.03","37"
"08/12/12 14:39:34","152.3139","150.4","218.12","690","60.0","36"
"08/12/12 14:44:34","152.3232","97.1","215.97","463","60.03","36"
"08/12/12 14:49:34","152.3315","109.4","216.47","515","60.03","35"
"08/12/12 14:54:36","152.3393","84.2","215.73","413","60.03","35"
"08/12/12 14:59:34","152.3448","62.7","215.63","321","60.03","35"
"08/12/12 15:04:34","152.3487","44.2","214.77","369","60.03","34"
"08/12/12 15:09:35","152.3527","53.2","215.14","397","60.03","34"
"08/12/12 15:14:36","152.3571","47.2","215.17","427","60.03","33"
"08/12/12 15:19:34","152.3635","95.4","216.25","459","60.03","33"
"08/12/12 15:24:35","152.3715","113.9","216.43","536","60.0","32"
"08/12/12 15:29:35","152.3777","69.2","215.18","256","60.03","32"
"08/12/12 15:34:35","152.383","75.4","215.04","374","60.03","32"
"08/12/12 15:39:35","152.3898","89.9","215.31","437","60.03","32"
"08/12/12 15:44:35","152.395","61.1","214.62","338","60.03","32"
"08/12/12 15:49:35","152.3991","76.4","215.5","381","60.07","32"
"08/12/12 15:54:34","152.4057","82.7","215.57","405","60.03","32"
"08/12/12 15:59:34","152.4112","116.9","216.01","551","60.03","32"
"08/12/12 16:04:35","152.4203","105.0","216.37","500","60.03","32"
"08/12/12 16:09:35","152.4284","84.6","215.33","415","60.0","32"
"08/12/12 16:14:35","152.4358","68.5","215.33","343","60.0","32"
"08/12/12 16:19:36","152.4408","81.4","215.86","396","60.03","32"
"08/12/12 16:24:34","152.4467","39.5","214.51","128","60.03","32"
"08/12/12 16:29:35","152.4515","79.2","215.67","389","60.03","32"
"08/12/12 16:34:34","152.458","85.5","216.57","412","60.03","32"
"08/12/12 16:39:34","152.4645","82.9","215.88","403","60.0","32"
"08/12/12 16:44:35","152.4703","80.2","215.91","393","60.03","32"
"08/12/12 16:49:34","152.4759","76.5","216.03","372","60.03","32"
"08/12/12 16:54:36","152.4801","47.5","214.98","379","60.03","32"
"08/12/12 16:59:34","152.4839","73.3","215.2","362","60.03","32"
"08/12/12 17:04:34","152.4893","69.4","215.69","348","60.03","32"
"08/12/12 17:09:35","152.4937","62.1","215.97","298","60.03","32"
"08/12/12 17:14:35","152.4976","63.9","215.51","352","60.03","32"
"08/12/12 17:19:35","152.5013","55.5","215.57","154","60.03","31"
"08/12/12 17:24:36","152.5049","48.5","214.44","105","60.03","31"
"08/12/12 17:29:36","152.5081","49.6","215.08","178","60.03","31"
"08/12/12 17:34:34","152.5108","29.8","215.31","99","60.03","30"
"08/12/12 17:39:36","152.5129","21.6","214.43","161","60.03","30"
"08/12/12 17:44:34","152.514","14.2","214.22","3","60.03","29"
"08/12/12 17:49:35","152.515","15.1","215.07","56","60.03","29"
"08/12/12 17:54:35","152.516","9.0","215.18","0","60.03","28"
"08/12/12 17:59:35","152.5169","11.5","213.97","27","60.0","28"
"08/12/12 18:04:35","152.5178","7.6","213.95","230","60.03","27"
"08/12/12 18:09:36","152.5187","12.9","213.48","21","60.0","27"
"08/12/12 18:14:34","152.5195","10.7","213.12","15","60.03","26"
"08/12/12 18:19:35","152.5204","14.3","213.65","1","60.0","26"
"08/12/12 18:24:35","152.5213","14.4","213.35","5","60.03","26"
"08/12/12 18:29:35","152.522","12.5","213.67","133","60.03","25"
"08/12/12 18:34:36","152.5228","15.0","213.41","18","60.03","25"
"08/12/12 18:39:35","152.5235","0.0","213.16","38","60.03","25"
"08/12/12 18:44:36","152.5242","13.5","213.83","240","60.03","25"
"08/12/12 18:49:36","152.5247","11.3","213.28","5","60.0","25"
"08/12/12 18:54:35","152.5252","6.7","213.93","231","60.03","24"
"08/12/12 18:59:35","152.5257","6.5","213.73","0","60.0","24"
"08/12/12 19:04:35","152.5261","0.0","213.54","0","60.03","24"
"08/12/12 19:09:36","152.5264","0.0","213.37","0","60.0","24"
"08/12/12 19:14:35","152.5267","0.0","213.14","0","60.03","24"
"08/12/12 19:19:34","152.5269","14.0","212.82","209","60.03","24"
"08/12/12 19:24:34","152.5272","0.0","213.35","0","60.03","24"
"08/13/12 06:39:35","152.5282","0.0","213.92","0","60.03","19"
"08/13/12 06:44:34","152.5285","0.0","213.23","0","60.03","20"
"08/13/12 06:49:36","152.5289","0.0","213.48","2","60.03","20"
"08/13/12 06:54:35","152.5293","8.0","213.1","0","60.03","20"
"08/13/12 06:59:34","152.5299","14.3","213.27","5","60.0","20"
"08/13/12 07:04:34","152.5305","3.0","212.57","104","60.0","20"
"08/13/12 07:09:35","152.5313","0.0","213.05","16","60.03","20"
"08/13/12 07:14:35","152.5321","10.8","213.22","16","60.07","20"
"08/13/12 07:19:35","152.533","14.4","213.03","5","60.03","20"
"08/13/12 07:24:36","152.5338","7.0","215.51","199","60.07","20"
"08/13/12 07:29:36","152.535","26.5","214.86","76","60.07","21"
"08/13/12 07:34:34","152.5362","11.6","214.98","5","60.03","21"
"08/13/12 07:39:35","152.5375","12.5","215.08","28","60.0","21"
"08/13/12 07:44:35","152.5386","13.6","215.1","5","60.03","22"
"08/13/12 07:49:35","152.5398","20.8","214.45","32","60.03","22"
"08/13/12 07:54:34","152.5418","24.6","214.97","243","60.03","22"
"08/13/12 07:59:35","152.5442","37.0","215.67","263","60.03","22"
"08/13/12 08:04:35","152.5474","42.8","216.23","378","60.03","23"
"08/13/12 08:09:36","152.5513","55.7","216.21","154","60.0","23"
"08/13/12 08:14:34","152.5552","60.8","215.79","340","60.03","24"
"08/13/12 08:19:36","152.5592","43.0","216.14","325","60.03","24"
"08/13/12 08:24:35","152.5634","68.2","215.86","186","60.03","25"
"08/13/12 08:29:35","152.5674","49.2","215.27","160","60.03","25"
"08/13/12 08:34:36","152.5718","76.2","216.37","374","60.03","25"
"08/13/12 08:39:36","152.5778","80.0","214.34","397","60.03","26"
"08/13/12 08:44:36","152.5842","84.7","218.3","407","60.03","26"
"08/13/12 08:49:36","152.5909","88.4","214.6","430","60.0","26"
"08/13/12 08:54:35","152.5978","89.9","215.65","433","60.0","26"
"08/13/12 08:59:35","152.605","94.3","215.39","456","60.03","27"
"08/13/12 09:04:34","152.6124","96.4","215.69","460","60.03","27"
"08/13/12 09:09:36","152.6201","100.1","215.4","479","60.03","27"
"08/13/12 09:14:35","152.628","102.5","215.39","490","60.03","28"
"08/13/12 09:19:35","152.636","105.0","215.73","498","60.0","28"
"08/13/12 09:24:34","152.6444","108.0","216.57","509","60.03","28"
"08/13/12 09:29:34","152.6526","103.8","217.17","491","60.03","29"
"08/13/12 09:34:35","152.6606","104.6","216.18","499","60.03","29"
"08/13/12 09:39:34","152.6689","108.8","216.73","513","60.03","29"
"08/13/12 09:44:34","152.6777","115.5","215.57","544","60.07","30"
"08/13/12 09:49:35","152.6869","122.7","216.53","571","60.03","30"
"08/13/12 09:54:35","152.6961","120.3","216.53","564","60.03","31"
"08/13/12 09:59:35","152.7056","122.6","216.42","572","60.0","31"
"08/13/12 10:04:35","152.7142","116.8","215.71","546","60.03","31"
"08/13/12 10:09:34","152.7238","125.9","216.75","586","60.03","32"
"08/13/12 10:14:35","152.7334","129.5","217.12","597","60.03","32"
"08/13/12 10:19:36","152.7437","133.0","218.24","609","60.03","32"
"08/13/12 10:24:35","152.7528","111.3","217.69","518","60.03","32"
"08/13/12 10:29:35","152.763","109.1","216.59","513","60.0","32"
"08/13/12 10:34:35","152.7725","137.6","217.72","632","60.0","32"
"08/13/12 10:39:35","152.7826","99.7","217.02","476","60.03","32"
"08/13/12 10:44:35","152.7928","147.3","217.66","674","60.03","32"
"08/13/12 10:49:35","152.8041","145.0","217.67","666","60.03","32"
"08/13/12 10:54:36","152.8133","108.6","217.15","511","60.03","32"
"08/13/12 10:59:35","152.8236","140.2","218.66","641","60.0","32"
"08/13/12 11:04:35","152.8342","102.7","217.06","489","60.03","32"
"08/13/12 11:09:35","152.8429","131.5","218.07","610","60.03","32"
"08/13/12 11:14:35","152.853","118.1","216.73","550","60.03","32"
"08/13/12 11:19:35","152.8632","141.2","217.4","651","60.03","33"
"08/13/12 11:24:35","152.8746","148.5","217.71","681","60.0","33"
"08/13/12 11:29:35","152.8863","151.7","217.3","695","60.03","33"
"08/13/12 11:34:35","152.8971","151.2","219.13","690","60.0","34"
"08/13/12 11:39:35","152.9089","150.4","217.29","689","60.0","34"
"08/13/12 11:44:35","152.9205","155.9","219.16","709","60.03","34"
"08/13/12 11:49:35","152.9326","156.3","218.69","711","60.03","35"
"08/13/12 11:54:35","152.9447","153.0","218.76","696","60.03","35"
"08/13/12 11:59:35","152.9566","151.2","218.53","693","60.03","35"
"08/13/12 12:04:36","152.9682","140.1","218.47","646","60.03","36"
"08/13/12 12:09:35","152.9801","153.8","218.77","702","60.03","36"
"08/13/12 12:14:35","152.9921","156.0","217.44","715","60.0","37"
"08/13/12 12:19:34","153.0038","158.1","217.73","721","60.03","37"
"08/13/12 12:24:34","153.0158","153.4","217.25","703","60.0","37"
"08/13/12 12:29:35","153.0278","151.9","217.41","697","60.03","37"
"08/13/12 12:34:36","153.0396","151.9","218.11","692","60.03","37"
"08/13/12 12:39:35","153.0516","160.3","218.27","727","60.03","36"
"08/13/12 12:44:35","153.0622","155.3","218.27","707","60.03","35"
"08/13/12 12:49:34","153.0743","152.5","218.37","692","60.03","36"
"08/13/12 12:54:35","153.0861","154.2","218.0","701","60.03","37"
"08/13/12 12:59:36","153.098","149.6","218.33","686","60.07","37"
"08/13/12 13:04:36","153.1098","154.3","217.46","708","60.03","37"
"08/13/12 13:09:36","153.1216","155.7","217.28","713","60.0","37"
"08/13/12 13:14:36","153.133","153.4","218.55","699","60.0","37"
"08/13/12 13:19:35","153.1451","162.0","218.79","732","60.0","37"
"08/13/12 13:24:35","153.1563","151.9","218.19","693","60.03","36"
"08/13/12 13:29:35","153.1632","69.8","215.98","346","60.03","34"
"08/13/12 13:34:36","153.1685","69.2","216.99","346","60.03","33"
"08/13/12 13:39:36","153.1737","66.1","215.6","335","60.03","32"
"08/13/12 13:44:35","153.1788","66.1","215.58","335","60.03","32"
"08/13/12 13:49:35","153.1841","71.1","215.26","357","60.03","31"
"08/13/12 13:54:36","153.191","93.6","215.73","451","60.03","31"
"08/13/12 13:59:36","153.1995","87.5","216.19","425","60.03","31"
"08/13/12 14:04:35","153.2059","80.1","216.01","391","60.03","30"
"08/13/12 14:09:35","153.2122","77.3","215.79","381","60.03","30"
"08/13/12 14:14:36","153.218","69.7","215.33","350","60.03","30"
"08/13/12 14:19:36","153.2234","63.6","215.29","321","60.0","29"
"08/13/12 14:24:34","153.2274","44.8","215.47","352","60.07","29"
"08/13/12 14:29:35","153.2312","40.3","215.11","136","60.0","28"
"08/13/12 14:34:35","153.2344","45.0","215.33","295","60.03","28"
"08/13/12 14:39:35","153.2374","32.3","214.17","81","60.03","28"
"08/13/12 14:44:35","153.2404","45.4","214.67","112","60.0","27"
"08/13/12 14:49:34","153.2437","49.4","215.14","371","60.0","27"
"08/13/12 14:54:36","153.2476","54.1","214.94","223","60.0","27"
"08/13/12 14:59:34","153.2551","138.5","216.93","641","60.03","28"
"08/13/12 15:04:35","153.2637","130.8","217.21","603","60.03","29"
"08/13/12 15:09:34","153.271","81.9","215.17","400","60.03","30"
"08/13/12 15:14:36","153.2796","92.3","216.71","444","60.03","30"
"08/13/12 15:19:36","153.2883","135.7","217.97","627","60.03","31"
"08/13/12 15:24:36","153.2989","137.2","217.74","630","60.0","32"
"08/13/12 15:29:35","153.3066","88.8","216.51","428","60.03","32"
"08/13/12 15:34:35","153.313","80.5","216.12","391","60.03","32"
"08/13/12 15:39:36","153.3208","97.5","217.38","465","60.03","32"
"08/13/12 15:44:36","153.329","110.1","217.1","513","60.03","32"
"08/13/12 15:49:36","153.3374","107.2","216.56","507","60.03","32"
"08/13/12 15:54:34","153.3456","104.6","215.75","494","60.0","32"
"08/13/12 15:59:35","153.3537","101.4","216.43","478","60.03","31"
"08/13/12 16:04:36","153.3614","97.8","217.16","463","60.0","31"
"08/13/12 16:09:34","153.3689","94.5","216.91","455","60.03","31"
"08/13/12 16:14:35","153.3761","91.4","216.59","437","60.03","31"
"08/13/12 16:19:35","153.3831","87.6","216.77","424","60.03","31"
"08/13/12 16:24:35","153.3898","84.8","216.93","409","60.03","31"
"08/13/12 16:29:35","153.3965","87.6","216.94","422","60.0","31"
"08/13/12 16:34:35","153.401","34.8","215.45","99","60.03","30"
"08/13/12 16:39:35","153.4046","50.9","215.23","352","60.0","30"
"08/13/12 16:44:36","153.4105","82.3","216.71","403","60.03","30"
"08/13/12 16:49:36","153.4169","96.0","216.99","458","60.03","30"
"08/13/12 16:54:35","153.4232","47.4","215.67","149","60.03","30"
"08/13/12 16:59:35","153.4281","90.4","216.8","436","60.03","30"
"08/13/12 17:04:36","153.4348","82.7","216.8","405","60.07","30"
"08/13/12 17:09:34","153.4409","76.9","216.47","377","60.03","30"
"08/13/12 17:14:35","153.4449","50.6","214.51","354","60.0","30"
"08/13/12 17:19:34","153.4488","56.2","214.48","108","60.0","30"
"08/13/12 17:24:35","153.4527","53.3","214.2","391","60.03","30"
"08/13/12 17:29:35","153.4567","57.3","213.84","377","60.03","29"
"08/13/12 17:34:36","153.4605","44.1","213.66","317","60.03","29"
"08/13/12 17:39:35","153.4645","44.6","214.27","340","60.03","29"
"08/13/12 17:44:35","153.4682","47.0","214.24","266","60.03","29"
"08/13/12 17:49:36","153.471","28.0","214.15","111","60.03","29"
"08/13/12 17:54:36","153.4732","24.2","214.04","307","60.03","28"
"08/13/12 17:59:34","153.4751","17.0","214.12","14","60.07","28"
"08/13/12 18:04:35","153.4766","20.4","214.33","24","60.07","28"
"08/13/12 18:09:35","153.4779","13.7","213.92","54","60.03","27"
"08/13/12 18:14:35","153.4791","12.2","213.39","5","60.03","27"
"08/13/12 18:19:35","153.4801","6.3","213.57","157","60.03","26"
"08/13/12 18:24:36","153.4807","0.0","213.36","236","60.03","26"
"08/13/12 18:29:35","153.4813","0.0","213.26","90","60.03","26"
"08/13/12 18:34:35","153.4817","14.1","213.31","2","60.0","26"
"08/13/12 18:39:35","153.4822","14.2","213.24","133","60.0","25"
"08/13/12 18:44:35","153.4825","0.0","213.56","0","60.03","25"
"08/13/12 18:49:36","153.4829","13.6","212.85","37","60.07","25"
"08/13/12 18:54:36","153.4832","14.2","213.0","237","60.0","25"
"08/13/12 18:59:35","153.4835","0.0","213.27","0","60.0","25"
"08/13/12 19:04:35","153.4837","0.0","213.68","237","60.03","24"
"08/13/12 19:09:36","153.4839","0.0","213.52","0","60.0","24"
"08/14/12 06:29:36","153.4849","6.2","213.59","238","60.03","18"
"08/14/12 06:34:35","153.4852","8.4","213.98","0","60.0","18"
"08/14/12 06:39:35","153.4857","13.5","214.79","11","60.07","18"
"08/14/12 06:44:35","153.4862","14.8","214.29","250","60.03","18"
"08/14/12 06:49:35","153.4868","14.9","214.66","3","60.03","18"
"08/14/12 06:54:36","153.4876","13.5","213.94","99","60.03","18"
"08/14/12 06:59:35","153.4886","23.8","212.76","106","60.03","19"
"08/14/12 07:04:35","153.4897","12.1","214.96","27","60.03","19"
"08/14/12 07:09:35","153.4911","15.0","215.1","0","60.03","19"
"08/14/12 07:14:35","153.4921","25.1","214.5","38","60.0","19"
"08/14/12 07:19:36","153.4936","21.0","213.81","222","60.0","20"
"08/14/12 07:24:35","153.4951","33.5","214.15","237","60.0","20"
"08/14/12 07:29:35","153.4973","28.0","214.1","113","60.0","20"
"08/14/12 07:34:35","153.4999","35.4","213.78","164","60.03","21"
"08/14/12 07:39:35","153.503","46.3","214.49","335","60.0","21"
"08/14/12 07:44:35","153.5057","16.4","213.77","35","60.07","22"
"08/14/12 07:49:36","153.5072","21.4","214.03","315","60.03","22"
"08/14/12 07:54:36","153.5088","17.7","212.42","15","60.03","22"
"08/14/12 07:59:35","153.5104","13.2","212.69","34","60.03","22"
"08/14/12 08:04:36","153.5122","25.5","213.61","259","60.03","22"
"08/14/12 08:09:35","153.5143","30.9","214.09","243","60.03","22"
"08/14/12 08:14:35","153.5165","28.0","213.5","183","60.03","22"
"08/14/12 08:19:36","153.5193","32.0","213.21","239","60.0","22"
"08/14/12 08:24:36","153.5221","70.0","214.96","353","60.03","23"
"08/14/12 08:29:36","153.5255","37.8","214.7","226","60.03","23"
"08/14/12 08:34:36","153.5311","72.9","216.45","360","60.03","24"
"08/14/12 08:39:36","153.5356","45.3","216.21","296","60.03","24"
"08/14/12 08:44:36","153.5411","75.0","216.65","370","60.03","24"
"08/14/12 08:49:36","153.547","82.4","216.82","400","60.03","25"
"08/14/12 08:54:35","153.5535","84.8","216.74","412","60.0","26"
"08/14/12 08:59:35","153.5602","86.1","216.69","415","60.03","26"
"08/14/12 09:04:36","153.5671","91.3","216.42","436","60.0","27"
"08/14/12 09:09:35","153.5743","94.4","215.11","455","60.03","27"
"08/14/12 09:14:35","153.5817","96.6","218.42","458","60.0","27"
"08/14/12 09:19:36","153.5893","99.4","215.92","473","60.03","28"
"08/14/12 09:24:35","153.5971","101.6","216.5","482","60.0","29"
"08/14/12 09:29:36","153.6052","104.1","215.98","494","60.03","29"
"08/14/12 09:34:37","153.6132","103.7","216.83","492","60.03","30"
"08/14/12 09:39:35","153.6214","106.4","216.42","504","60.03","30"
"08/14/12 09:44:36","153.6298","109.8","217.1","516","60.03","31"
"08/14/12 09:49:36","153.6385","111.9","217.89","523","60.0","31"
"08/14/12 09:54:36","153.6473","115.1","217.23","540","60.0","31"
"08/14/12 09:59:36","153.6563","116.0","216.45","546","60.07","32"
"08/14/12 10:04:36","153.6655","119.7","216.48","557","60.0","32"
"08/14/12 10:09:36","153.675","121.6","215.54","572","60.03","32"
"08/14/12 10:14:35","153.6844","123.3","217.08","576","60.03","32"
"08/14/12 10:19:36","153.6941","126.6","215.54","590","60.03","32"
"08/14/12 10:24:36","153.704","128.8","216.64","601","60.0","32"
"08/14/12 10:29:36","153.7141","128.6","217.86","597","60.03","33"
"08/14/12 10:34:36","153.7241","129.0","216.46","596","60.0","33"
"08/14/12 10:39:36","153.7343","130.1","215.72","607","60.0","33"
"08/14/12 10:44:35","153.7445","132.4","216.04","617","60.03","34"
"08/14/12 10:49:36","153.7551","137.5","217.85","632","60.03","33"
"08/14/12 10:54:36","153.7658","136.6","220.24","625","60.03","34"
"08/14/12 10:59:35","153.7764","138.7","219.01","634","60.0","34"
"08/14/12 11:04:35","153.7872","138.6","218.61","634","60.0","34"
"08/14/12 11:09:35","153.7981","139.4","218.42","641","60.03","35"
"08/14/12 11:14:36","153.8089","141.3","217.76","649","60.0","35"
"08/14/12 11:19:37","153.8202","144.8","218.21","661","60.0","35"
"08/14/12 11:24:35","153.8314","146.5","217.75","674","60.03","35"
"08/14/12 11:29:35","153.8428","145.6","217.91","666","60.03","35"
"08/14/12 11:34:36","153.8542","147.4","217.17","678","60.0","35"
"08/14/12 11:39:35","153.8649","39.8","214.29","133","60.0","35"
"08/14/12 11:44:36","153.8763","148.1","216.79","679","60.03","35"
"08/14/12 11:49:36","153.8878","146.2","216.73","672","60.03","36"
"08/14/12 11:54:35","153.8991","148.2","216.18","683","60.0","36"
"08/14/12 11:59:36","153.9108","149.5","216.92","685","60.03","36"
"08/14/12 12:04:37","153.9224","150.0","215.79","695","60.0","36"
"08/14/12 12:09:35","153.9342","151.8","216.62","701","60.03","36"
"08/14/12 12:14:35","153.946","152.8","216.21","705","60.03","36"
"08/14/12 12:19:35","153.958","155.4","216.49","713","60.03","36"
"08/14/12 12:24:35","153.9668","158.4","216.52","729","60.03","35"
"08/14/12 12:29:36","153.9766","161.6","217.05","734","60.0","35"
"08/14/12 12:34:35","153.9887","154.4","217.32","705","60.03","35"
"08/14/12 12:39:35","154.0008","153.5","217.01","706","60.03","35"
"08/14/12 12:44:36","154.0129","154.9","216.64","712","60.0","36"
"08/14/12 12:49:35","154.0248","151.1","217.01","694","60.0","36"
"08/14/12 12:54:36","154.0367","152.8","217.08","698","60.0","37"
"08/14/12 12:59:36","154.0482","154.4","216.47","711","60.03","36"
"08/14/12 13:04:36","154.06","151.9","216.42","702","60.0","36"
"08/14/12 13:09:36","154.0717","150.2","217.0","690","60.03","36"
"08/14/12 13:14:35","154.0833","149.5","218.24","683","60.0","36"
"08/14/12 13:19:35","154.095","148.3","215.65","687","60.0","36"
"08/14/12 13:24:36","154.1065","147.3","218.87","673","60.0","36"
"08/14/12 13:29:36","154.1181","149.6","219.5","678","60.03","36"
"08/14/12 13:34:36","154.1297","147.9","218.76","674","60.03","36"
"08/14/12 13:39:35","154.1411","147.9","218.08","677","60.0","35"
"08/14/12 13:44:36","154.1526","147.2","218.52","675","60.0","35"
"08/14/12 13:49:36","154.164","145.8","218.2","667","60.0","35"
"08/14/12 13:54:35","154.1753","145.8","218.37","668","60.03","34"
"08/14/12 13:59:36","154.1866","144.6","218.18","660","60.0","34"
"08/14/12 14:04:36","154.1977","142.9","219.67","654","60.07","34"
"08/14/12 14:09:35","154.2088","141.3","218.97","646","60.03","33"
"08/14/12 14:14:35","154.2197","140.0","218.47","642","60.0","33"
"08/14/12 14:19:36","154.2306","138.4","218.05","635","60.03","33"
"08/14/12 14:24:35","154.2413","136.4","217.65","631","60.03","33"
"08/14/12 14:29:35","154.2519","136.0","217.99","631","60.03","33"
"08/14/12 14:34:36","154.2623","134.4","217.59","620","60.03","33"
"08/14/12 14:39:36","154.2728","131.4","217.71","611","60.03","33"
"08/14/12 14:44:35","154.283","129.6","216.86","604","60.03","33"
"08/14/12 14:49:36","154.2932","130.7","217.17","604","60.0","33"
"08/14/12 14:54:37","154.3031","122.5","216.47","573","60.03","32"
"08/14/12 14:59:36","154.313","125.7","214.47","591","60.07","32"
"08/14/12 15:04:35","154.3225","123.9","216.44","578","60.03","32"
"08/14/12 15:09:36","154.3321","121.4","215.38","576","60.03","32"
"08/14/12 15:14:36","154.3415","121.0","215.41","564","60.0","32"
"08/14/12 15:19:35","154.3509","119.5","216.85","559","60.03","32"
"08/14/12 15:24:35","154.3597","84.4","216.02","409","60.03","32"
"08/14/12 15:29:36","154.3666","74.6","215.79","371","60.0","32"
"08/14/12 15:34:36","154.3745","100.1","216.26","477","60.03","31"
"08/14/12 15:39:36","154.3826","106.2","216.14","502","60.0","31"
"08/14/12 15:44:37","154.3911","107.7","216.47","509","60.0","31"
"08/14/12 15:49:35","154.3992","101.8","216.15","487","60.03","31"
"08/14/12 15:54:36","154.4064","84.8","216.2","415","60.0","30"
"08/14/12 15:59:36","154.4139","97.8","216.62","464","60.03","30"
"08/14/12 16:04:35","154.4212","89.9","217.1","436","60.03","31"
"08/14/12 16:09:36","154.4281","86.4","216.13","420","60.03","30"
"08/14/12 16:14:35","154.435","90.9","216.43","437","60.03","30"
"08/14/12 16:19:35","154.4421","90.6","215.77","438","60.0","30"
"08/14/12 16:24:37","154.4488","78.9","216.38","387","60.0","30"
"08/14/12 16:29:35","154.4549","80.1","216.13","393","60.03","30"
"08/14/12 16:34:35","154.4607","44.1","215.69","87","60.0","30"
"08/14/12 16:39:36","154.4635","26.3","214.1","123","60.03","29"
"08/14/12 16:44:35","154.466","37.7","214.15","292","60.03","29"
"08/14/12 16:49:35","154.4687","29.5","214.19","245","60.0","29"
"08/14/12 16:54:36","154.4715","32.0","213.32","187","60.07","28"
"08/14/12 16:59:36","154.4749","50.6","213.75","364","60.0","28"
"08/14/12 17:04:37","154.479","49.1","214.72","288","60.03","29"
"08/14/12 17:09:36","154.4829","63.3","214.67","348","60.03","29"
"08/14/12 17:14:36","154.4867","57.7","213.93","92","60.03","29"
"08/14/12 17:19:36","154.4906","42.0","214.64","311","60.03","29"
"08/14/12 17:24:35","154.4945","40.4","214.08","393","60.03","29"
"08/14/12 17:29:35","154.4981","36.5","213.94","122","60.07","29"
"08/14/12 17:34:36","154.5004","31.7","213.38","73","60.0","29"
"08/14/12 17:39:37","154.5021","11.4","213.08","29","60.03","28"
"08/14/12 17:44:35","154.5034","15.1","213.8","13","60.07","28"
"08/14/12 17:49:36","154.5049","16.7","212.79","26","60.03","27"
"08/14/12 17:54:35","154.5066","24.9","213.6","210","60.03","27"
"08/14/12 17:59:35","154.5084","19.1","214.05","28","60.03","27"
"08/14/12 18:04:36","154.5106","25.1","213.98","100","60.03","27"
"08/14/12 18:09:35","154.5128","18.1","213.9","45","60.0","27"
"08/14/12 18:14:35","154.5148","29.7","213.53","153","60.03","27"
"08/14/12 18:19:35","154.5164","21.7","213.15","121","60.0","27"
"08/14/12 18:24:36","154.5175","14.3","213.77","7","60.07","27"
"08/14/12 18:29:35","154.5185","10.8","213.57","1","60.03","27"
"08/14/12 18:34:35","154.5192","0.0","212.86","215","60.0","26"
"08/14/12 18:39:36","154.5199","1.2","212.6","80","60.03","26"
"08/14/12 18:44:36","154.5204","0.0","212.81","0","60.03","26"
"08/14/12 18:49:35","154.521","15.2","213.39","0","60.03","25"
"08/14/12 18:54:36","154.5214","13.9","213.72","51","60.0","25"
"08/14/12 18:59:36","154.522","13.3","213.85","93","60.03","25"
"08/14/12 19:04:35","154.5224","7.9","213.63","0","60.07","25"
"08/14/12 19:09:36","154.5229","0.0","211.93","0","60.0","25"
"08/14/12 19:14:35","154.5232","12.0","213.88","2","60.03","25"
"08/14/12 19:19:35","154.5234","14.3","213.54","2","60.0","25"
"08/15/12 06:34:35","154.5242","7.5","211.47","0","60.03","15"
"08/15/12 06:39:35","154.5245","0.0","212.41","0","60.03","15"
"08/15/12 06:44:37","154.5249","14.1","213.11","0","60.0","16"
"08/15/12 06:49:37","154.5255","13.7","214.34","88","60.0","16"
"08/15/12 06:54:35","154.5262","15.3","213.69","0","60.0","16"
"08/15/12 06:59:36","154.5272","7.8","214.47","251","60.0","17"
"08/15/12 07:04:37","154.5282","21.1","213.73","264","60.03","17"
"08/15/12 07:09:35","154.5296","17.5","213.14","60","60.0","18"
"08/15/12 07:14:36","154.5311","30.2","209.0","38","60.03","18"
"08/15/12 07:19:36","154.5329","22.6","211.88","167","60.03","19"
"08/15/12 07:24:36","154.5348","31.5","211.93","39","60.03","19"
"08/15/12 07:29:37","154.537","26.2","212.13","226","60.0","20"
"08/15/12 07:34:36","154.5395","30.0","212.42","222","60.0","20"
"08/15/12 07:39:35","154.5422","42.4","213.19","285","60.03","21"
"08/15/12 07:44:36","154.5452","36.6","212.57","170","60.03","21"
"08/15/12 07:49:36","154.5486","37.8","213.34","103","60.03","22"
"08/15/12 07:54:36","154.5521","45.0","214.32","224","60.03","22"
"08/15/12 07:59:37","154.5559","46.7","215.96","356","60.0","23"
"08/15/12 08:04:35","154.5598","54.5","214.43","257","60.03","23"
"08/15/12 08:09:37","154.5637","49.4","214.76","137","60.03","24"
"08/15/12 08:14:36","154.5676","63.8","214.68","220","60.03","24"
"08/15/12 08:19:35","154.5715","59.9","213.96","338","60.0","25"
"08/15/12 08:24:36","154.5756","51.3","215.0","303","60.0","25"
"08/15/12 08:29:36","154.58","55.8","215.55","179","60.07","25"
"08/15/12 08:34:36","154.5846","74.6","216.88","365","60.03","26"
"08/15/12 08:39:35","154.5905","78.3","216.37","385","60.07","26"
"08/15/12 08:44:37","154.5966","80.2","216.6","391","60.0","26"
"08/15/12 08:49:35","154.6029","80.9","215.96","391","60.0","26"
"08/15/12 08:54:36","154.6089","75.4","213.93","372","59.96","27"
"08/15/12 08:59:35","154.6149","79.3","215.76","389","60.03","26"
"08/15/12 09:04:36","154.6213","86.6","217.27","418","60.0","27"
"08/15/12 09:09:36","154.6283","92.0","216.64","441","60.07","27"
"08/15/12 09:14:36","154.6355","95.9","215.94","462","60.0","27"
"08/15/12 09:19:36","154.6432","98.6","215.04","474","60.0","28"
"08/15/12 09:24:37","154.6509","100.3","214.84","481","60.03","28"
"08/15/12 09:29:37","154.6588","102.7","216.17","491","60.03","29"
"08/15/12 09:34:35","154.6669","106.0","216.0","503","60.03","30"
"08/15/12 09:39:36","154.6753","109.2","217.0","514","60.03","30"
"08/15/12 09:44:36","154.6838","111.7","216.27","523","60.0","31"
"08/15/12 09:49:35","154.6925","112.8","215.87","533","60.0","31"
"08/15/12 09:54:35","154.7015","115.8","216.49","545","60.03","32"
"08/15/12 09:59:36","154.7101","110.5","216.09","522","60.0","32"
"08/15/12 10:04:36","154.7188","107.1","215.88","506","60.03","32"
"08/15/12 10:09:36","154.7278","130.0","218.15","602","60.03","33"
"08/15/12 10:14:36","154.7366","99.7","216.98","475","60.0","33"
"08/15/12 10:19:36","154.7451","122.5","217.85","567","60.0","33"
"08/15/12 10:24:37","154.7539","68.9","216.36","344","60.03","33"
"08/15/12 10:29:37","154.7615","121.1","217.79","562","60.0","33"
"08/15/12 10:34:36","154.7694","105.6","217.13","501","60.03","33"
"08/15/12 10:39:35","154.7789","131.3","217.69","608","60.03","34"
"08/15/12 10:44:35","154.7894","137.1","217.04","633","60.0","35"
"08/15/12 10:49:37","154.7998","133.0","217.9","613","60.0","35"
"08/15/12 10:54:36","154.8096","123.9","217.31","575","60.03","35"
"08/15/12 10:59:36","154.8191","107.9","216.86","511","60.03","36"
"08/15/12 11:04:37","154.8286","123.6","215.13","583","60.03","36"
"08/15/12 11:09:36","154.8388","141.3","213.25","663","60.03","36"
"08/15/12 11:14:36","154.8499","144.5","216.39","662","60.0","37"
"08/15/12 11:19:37","154.8612","146.5","217.44","674","60.03","38"
"08/15/12 11:24:35","154.8723","144.5","217.25","666","60.0","38"
"08/15/12 11:29:36","154.8836","143.9","216.19","661","60.03","38"
"08/15/12 11:34:36","154.8949","140.3","218.23","641","60.0","38"
"08/15/12 11:39:36","154.9064","151.7","218.14","694","60.0","39"
"08/15/12 11:44:37","154.9169","128.7","217.12","600","60.0","38"
"08/15/12 11:49:37","154.9281","138.6","216.93","639","60.03","38"
"08/15/12 11:54:35","154.9386","141.2","218.15","652","60.03","38"
"08/15/12 11:59:36","154.9495","142.9","218.2","657","60.03","38"
"08/15/12 12:04:37","154.9606","137.3","217.86","633","60.03","38"
"08/15/12 12:09:36","154.972","151.9","217.9","694","60.0","38"
"08/15/12 12:14:37","154.9836","151.9","218.06","694","60.0","38"
"08/15/12 12:19:36","154.9954","152.6","216.22","702","60.0","38"
"08/15/12 12:24:36","155.0072","150.9","217.96","691","60.0","39"
"08/15/12 12:29:36","155.0191","150.0","217.95","686","60.03","39"
"08/15/12 12:34:36","155.0308","151.8","219.45","691","60.03","39"
"08/15/12 12:39:35","155.0425","149.5","218.07","679","60.03","40"
"08/15/12 12:44:35","155.054","150.4","217.36","689","60.0","40"
"08/15/12 12:49:36","155.0658","150.6","217.66","689","60.03","41"
"08/15/12 12:54:37","155.0776","151.0","217.78","687","60.03","41"
"08/15/12 12:59:36","155.0893","152.4","218.32","694","60.03","41"
"08/15/12 13:04:36","155.1014","153.4","218.81","698","60.0","41"
"08/15/12 13:09:36","155.1133","152.0","218.3","693","60.0","41"
"08/15/12 13:14:36","155.1249","150.7","218.6","686","60.0","42"
"08/15/12 13:19:36","155.1367","151.2","217.98","687","60.03","42"
"08/15/12 13:24:37","155.1486","149.3","219.29","678","60.03","42"
"08/15/12 13:29:36","155.1601","151.6","218.72","691","60.0","41"
"08/15/12 13:34:36","155.1717","148.4","219.1","676","60.0","41"
"08/15/12 13:39:36","155.1831","145.8","218.25","667","60.0","41"
"08/15/12 13:44:36","155.1945","145.4","219.01","661","60.03","41"
"08/15/12 13:49:37","155.2059","144.3","218.25","658","60.03","41"
"08/15/12 13:54:35","155.2169","143.4","218.43","656","60.03","41"
"08/15/12 13:59:37","155.2281","142.0","217.88","651","60.03","41"
"08/15/12 14:04:36","155.2391","140.7","217.5","647","60.03","42"
"08/15/12 14:09:37","155.2501","141.3","217.76","648","60.03","41"
"08/15/12 14:14:35","155.261","143.2","217.96","655","60.03","41"
"08/15/12 14:19:36","155.2722","138.9","217.13","643","60.03","40"
"08/15/12 14:24:36","155.2828","137.2","216.87","631","60.03","40"
"08/15/12 14:29:36","155.2935","135.6","216.7","624","60.0","40"
"08/15/12 14:34:37","155.304","134.4","217.82","620","60.0","39"
"08/15/12 14:39:37","155.3145","134.0","218.57","616","60.0","39"
"08/15/12 14:44:36","155.3246","131.3","216.47","610","60.0","38"
"08/15/12 14:49:36","155.3348","129.1","216.41","592","60.0","38"
"08/15/12 14:54:37","155.3444","128.5","216.95","596","60.0","38"
"08/15/12 14:59:35","155.3542","126.2","216.8","586","60.03","38"
"08/15/12 15:04:36","155.3637","119.8","216.71","560","60.03","38"
"08/15/12 15:09:36","155.3727","118.1","216.47","555","60.0","37"
"08/15/12 15:14:36","155.382","120.8","215.94","568","60.03","37"
"08/15/12 15:19:37","155.3914","118.7","216.36","556","60.03","37"
"08/15/12 15:24:36","155.4005","106.9","216.54","506","60.0","37"
"08/15/12 15:29:36","155.4092","109.5","216.84","516","60.0","36"
"08/15/12 15:39:37","155.426","109.5","214.98","522","60.0","36"
"08/15/12 15:44:37","155.4344","105.6","215.57","501","60.03","36"
"08/15/12 15:49:36","155.4425","104.4","215.9","495","60.03","36"
"08/15/12 15:54:35","155.4505","101.9","215.98","482","60.03","36"
"08/15/12 15:59:36","155.4584","98.3","216.16","471","60.03","35"
"08/15/12 16:04:36","155.4657","96.2","215.45","464","60.03","35"
"08/15/12 16:09:36","155.4731","92.5","214.14","449","60.0","34"
"08/15/12 16:14:36","155.4802","89.8","214.81","434","60.0","34"
"08/15/12 16:19:36","155.4871","85.2","215.36","416","60.0","34"
"08/15/12 16:24:35","155.4936","82.7","215.3","402","60.0","34"
"08/15/12 16:29:36","155.4999","80.8","215.55","393","60.0","33"
"08/15/12 16:34:36","155.5059","76.6","215.77","377","60.03","33"
"08/15/12 16:39:35","155.5117","71.8","215.37","359","60.0","33"
"08/15/12 16:44:36","155.517","66.5","214.73","334","60.0","32"
"08/15/12 16:49:36","155.5212","64.8","215.3","285","60.03","32"
"08/15/12 16:54:37","155.5253","58.9","215.27","254","60.03","32"
"08/15/12 16:59:35","155.5292","61.5","214.62","242","60.07","32"
"08/15/12 17:04:36","155.5331","54.6","215.11","165","60.03","32"
"08/15/12 17:09:36","155.537","44.8","214.4","161","60.03","31"
"08/15/12 17:14:36","155.5409","44.6","213.78","365","60.03","31"
"08/15/12 17:19:35","155.5445","37.0","213.12","223","60.03","30"
"08/15/12 17:24:35","155.5477","33.4","214.4","179","60.03","30"
"08/15/12 17:29:35","155.5506","37.2","214.52","297","60.03","30"
"08/15/12 17:34:35","155.5531","33.6","214.5","133","60.07","29"
"08/15/12 17:39:36","155.5554","19.1","214.36","60","60.03","29"
"08/15/12 17:44:36","155.5573","23.2","210.95","36","60.03","29"
"08/15/12 17:49:35","155.5591","18.0","214.29","123","60.03","28"
"08/15/12 17:54:36","155.5609","29.9","212.96","151","60.03","28"
"08/15/12 17:59:37","155.5627","12.7","212.94","235","60.0","28"
"08/15/12 18:04:36","155.5643","17.8","213.55","7","60.03","28"
"08/15/12 18:09:36","155.5656","15.3","213.88","40","60.03","28"
"08/15/12 18:14:36","155.5668","14.6","212.81","104","60.0","27"
"08/15/12 18:19:37","155.5678","14.5","213.45","37","60.03","27"
"08/15/12 18:24:37","155.5685","13.0","213.77","8","60.03","27"
"08/15/12 18:29:36","155.5691","12.2","213.55","9","60.03","27"
