"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/15/12 18:34:37","155.5696","12.2","214.13","51","60.07","26"
"08/15/12 18:39:36","155.57","0.0","213.76","0","60.03","26"
"08/15/12 18:44:36","155.5704","0.0","213.95","0","60.03","26"
"08/15/12 18:49:36","155.5707","13.9","213.94","0","60.03","26"
"08/15/12 18:54:37","155.5709","12.2","212.95","89","60.03","26"
"08/15/12 18:59:37","155.5714","3.4","213.37","0","60.0","25"
"08/15/12 19:04:36","155.5719","0.0","214.06","0","60.0","25"
"08/15/12 19:09:36","155.5723","11.1","214.72","8","60.0","25"
"08/15/12 19:14:37","155.5726","0.0","213.12","0","60.03","25"
"08/15/12 19:19:36","155.5729","0.0","213.0","0","60.0","25"
"08/16/12 06:54:37","155.5745","11.3","213.31","1","60.07","22"
"08/16/12 06:59:35","155.5753","12.4","214.29","27","60.0","22"
"08/16/12 07:04:36","155.5758","0.0","213.46","0","60.0","22"
"08/16/12 07:09:36","155.5764","10.5","213.69","7","60.03","22"
"08/16/12 07:14:37","155.5775","11.4","213.79","237","60.03","22"
"08/16/12 07:19:37","155.5786","13.3","214.14","30","60.03","22"
"08/16/12 07:29:37","155.579","8.6","213.39","0","60.03","22"
"08/16/12 07:34:36","155.5796","3.9","213.29","0","60.03","22"
"08/16/12 07:39:39","155.5803","0.0","213.3","0","60.03","22"
"08/16/12 07:49:36","155.5808","14.1","213.51","0","60.03","22"
"08/16/12 07:54:35","155.5815","11.8","214.3","26","60.03","22"
"08/16/12 07:59:39","155.5835","11.7","213.88","17","60.07","22"
"08/16/12 08:04:37","155.5854","16.6","214.33","40","60.0","22"
"08/16/12 08:09:36","155.5866","16.0","214.47","151","60.0","22"
"08/16/12 08:14:36","155.588","12.0","214.05","10","60.03","22"
"08/16/12 08:19:36","155.5897","36.0","214.14","217","60.0","22"
"08/16/12 08:24:36","155.5925","34.3","214.21","120","60.0","22"
"08/16/12 08:29:36","155.5951","28.6","213.86","233","60.03","22"
"08/16/12 08:34:37","155.5975","36.7","213.24","148","60.03","22"
"08/16/12 08:39:37","155.6004","43.1","215.06","281","60.03","22"
"08/16/12 08:44:37","155.6031","13.2","213.86","107","60.03","22"
"08/16/12 08:49:37","155.6043","15.4","213.2","19","60.03","22"
"08/16/12 08:54:36","155.6051","9.0","212.6","0","60.03","22"
"08/16/12 08:59:36","155.6065","23.6","213.87","315","60.0","22"
"08/16/12 09:04:36","155.6087","27.1","212.99","272","60.03","22"
"08/16/12 09:09:37","155.6104","22.2","212.92","331","60.0","22"
"08/16/12 09:14:36","155.6127","12.6","212.37","199","60.0","22"
"08/16/12 09:19:36","155.614","14.6","213.46","10","59.96","22"
"08/16/12 09:24:36","155.6148","20.8","214.61","213","60.0","22"
"08/16/12 09:29:36","155.6165","20.1","214.51","55","60.0","22"
"08/16/12 09:34:37","155.6186","31.9","215.25","316","60.03","22"
"08/16/12 09:39:37","155.6206","34.3","214.22","133","60.0","22"
"08/16/12 09:44:37","155.6229","32.4","214.3","153","60.0","22"
"08/16/12 09:49:36","155.6244","14.2","214.22","53","60.0","22"
"08/16/12 09:54:36","155.6264","34.6","214.59","263","60.03","22"
"08/16/12 09:59:36","155.6285","36.7","214.67","316","60.03","22"
"08/16/12 10:04:37","155.6307","31.8","214.95","122","60.0","22"
"08/16/12 10:09:37","155.6333","25.2","214.41","106","60.03","22"
"08/16/12 10:14:37","155.6361","33.0","214.22","106","60.03","22"
"08/16/12 10:19:37","155.6398","42.3","214.97","270","60.0","22"
"08/16/12 10:24:37","155.6439","71.5","215.74","358","60.03","22"
"08/16/12 10:29:37","155.648","46.4","215.36","81","60.03","22"
"08/16/12 10:34:37","155.655","49.2","215.98","350","60.03","23"
"08/16/12 10:39:36","155.66","49.0","216.2","340","60.03","23"
"08/16/12 10:44:36","155.6639","38.7","216.65","197","60.07","23"
"08/16/12 10:49:37","155.6676","53.7","216.64","369","60.03","23"
"08/16/12 10:54:37","155.6715","44.4","215.04","275","60.03","23"
"08/16/12 10:59:37","155.6784","197.3","218.96","885","60.07","24"
"08/16/12 11:04:37","155.6894","129.7","217.35","600","60.03","25"
"08/16/12 11:09:36","155.6961","80.5","215.29","394","60.0","25"
"08/16/12 11:14:36","155.6993","18.4","214.41","275","60.07","24"
"08/16/12 11:19:37","155.7019","38.5","214.02","175","60.0","24"
"08/16/12 11:24:36","155.7053","33.8","214.97","263","60.0","23"
"08/16/12 11:29:37","155.7087","46.5","215.2","293","60.0","23"
"08/16/12 11:34:37","155.7124","43.1","215.48","393","60.03","23"
"08/16/12 11:39:36","155.7179","64.5","214.27","328","60.03","23"
"08/16/12 11:44:36","155.7229","44.4","214.31","119","60.03","23"
"08/16/12 11:49:37","155.7258","47.4","213.69","269","60.03","23"
"08/16/12 11:54:36","155.7296","44.5","214.9","345","60.07","23"
"08/16/12 11:59:36","155.7328","38.5","214.63","295","60.07","23"
"08/16/12 12:04:37","155.7366","75.4","215.55","372","60.03","23"
"08/16/12 12:09:36","155.7461","114.2","216.85","539","60.03","24"
"08/16/12 12:14:36","155.7539","102.2","216.39","487","60.0","24"
"08/16/12 12:19:36","155.761","93.1","216.18","443","60.03","24"
"08/16/12 12:24:37","155.77","108.1","215.91","509","60.0","25"
"08/16/12 12:29:37","155.7774","85.7","215.67","416","60.03","25"
"08/16/12 12:34:37","155.7822","70.8","215.41","356","60.0","24"
"08/16/12 12:39:38","155.7895","70.2","215.4","348","60.03","25"
"08/16/12 12:44:37","155.7931","35.4","213.94","89","60.03","24"
"08/16/12 12:49:37","155.7963","52.5","215.7","191","60.0","24"
"08/16/12 12:54:37","155.8","51.2","215.94","303","60.03","23"
"08/16/12 12:59:37","155.8023","31.4","215.84","158","60.03","23"
"08/16/12 13:04:37","155.8042","35.9","215.28","174","60.0","23"
"08/16/12 13:09:36","155.8076","42.5","216.56","326","60.0","23"
"08/16/12 13:14:37","155.8115","41.9","216.38","364","60.0","23"
"08/16/12 13:19:37","155.8158","41.5","216.78","325","60.03","23"
"08/16/12 13:24:37","155.8206","71.9","217.82","351","60.03","23"
"08/16/12 13:29:37","155.8272","147.1","218.41","671","60.0","24"
"08/16/12 13:34:37","155.8355","79.2","217.28","385","60.03","24"
"08/16/12 13:39:37","155.8413","101.2","217.77","479","60.03","25"
"08/16/12 13:44:37","155.8477","69.1","216.45","346","60.03","25"
"08/16/12 13:49:36","155.8532","109.7","217.8","516","60.03","25"
"08/16/12 13:54:37","155.8598","39.3","215.84","106","60.0","25"
"08/16/12 13:59:37","155.8676","196.6","219.27","881","60.03","25"
"08/16/12 14:04:36","155.8764","83.4","216.19","408","60.03","25"
"08/16/12 14:09:37","155.882","104.7","217.0","496","60.03","25"
"08/16/12 14:14:37","155.8906","125.6","216.92","586","60.0","25"
"08/16/12 14:19:37","155.9001","69.2","215.93","346","60.0","26"
"08/16/12 14:24:36","155.908","97.2","216.18","446","60.0","26"
"08/16/12 14:29:36","155.9165","141.9","217.7","652","60.03","27"
"08/16/12 14:34:37","155.9229","196.4","218.26","884","60.0","26"
"08/16/12 14:39:36","155.9268","45.1","214.66","102","60.0","24"
"08/16/12 14:44:36","155.9331","185.6","218.28","834","60.0","25"
"08/16/12 14:49:36","155.94","35.1","214.72","94","60.03","25"
"08/16/12 14:54:37","155.9437","44.0","215.11","263","60.03","24"
"08/16/12 14:59:36","155.9473","48.7","215.27","98","60.03","24"
"08/16/12 15:04:37","155.9514","39.7","215.56","301","60.03","24"
"08/16/12 15:09:37","155.9565","65.3","215.65","326","60.03","24"
"08/16/12 15:14:37","155.9603","62.5","214.7","293","60.0","24"
"08/16/12 15:19:36","155.9645","49.6","214.49","263","60.0","24"
"08/16/12 15:24:36","155.968","51.0","214.37","358","60.03","24"
"08/16/12 15:29:37","155.9709","31.2","214.17","139","60.03","23"
"08/16/12 15:34:37","155.9739","39.2","214.31","268","60.03","23"
"08/16/12 15:39:36","155.9778","44.7","214.41","223","60.0","23"
"08/16/12 15:44:36","155.9832","37.8","214.49","103","60.03","24"
"08/16/12 15:49:36","155.9879","44.4","214.97","370","60.03","24"
"08/16/12 15:54:36","155.994","165.1","217.32","753","60.03","24"
"08/16/12 15:59:36","155.9981","28.1","213.74","84","60.0","24"
"08/16/12 16:04:37","156.0021","44.9","214.9","312","60.03","24"
"08/16/12 16:09:37","156.0083","96.3","216.71","459","60.03","24"
"08/16/12 16:14:36","156.0131","93.3","215.98","446","60.0","24"
"08/16/12 16:19:36","156.0174","28.9","214.05","269","60.0","24"
"08/16/12 16:24:37","156.02","30.4","213.7","248","60.0","24"
"08/16/12 16:29:37","156.0255","104.5","215.41","496","60.03","24"
"08/16/12 16:34:37","156.0283","36.0","213.16","90","60.03","23"
"08/16/12 16:39:37","156.0339","46.8","214.16","368","60.03","24"
"08/16/12 16:44:37","156.037","31.1","213.04","235","60.0","24"
"08/16/12 16:49:37","156.039","25.2","213.99","73","60.03","23"
"08/16/12 16:54:37","156.0414","28.0","214.31","80","60.03","23"
"08/16/12 16:59:37","156.0429","13.6","214.22","14","60.03","23"
"08/16/12 17:04:37","156.0443","26.7","215.07","186","60.0","22"
"08/16/12 17:09:37","156.0457","10.7","214.84","28","60.03","22"
"08/16/12 17:14:37","156.0469","12.3","214.16","107","60.03","22"
"08/16/12 17:19:37","156.048","14.0","214.59","18","60.03","22"
"08/16/12 17:24:37","156.049","15.7","214.2","136","60.03","22"
"08/16/12 17:29:37","156.0502","18.3","214.56","238","60.03","22"
"08/16/12 17:34:37","156.0513","0.0","214.55","223","60.03","22"
"08/16/12 17:39:36","156.0518","0.0","213.76","70","60.03","21"
"08/16/12 17:44:37","156.0522","13.8","214.57","33","60.03","21"
"08/16/12 17:49:36","156.0527","13.9","213.24","24","60.03","20"
"08/16/12 17:54:36","156.0534","11.8","213.75","2","60.03","20"
"08/16/12 17:59:37","156.0543","14.4","213.39","11","60.07","20"
"08/16/12 18:04:36","156.0552","11.9","212.96","28","60.03","20"
"08/16/12 18:09:36","156.0557","12.7","213.06","16","60.07","20"
"08/16/12 18:14:36","156.0564","10.4","213.05","6","60.03","20"
"08/17/12 06:44:36","156.0588","14.2","213.54","1","60.0","15"
"08/17/12 06:49:37","156.0591","14.3","213.64","5","60.07","15"
"08/17/12 06:54:38","156.0598","10.7","213.2","26","60.0","15"
"08/17/12 06:59:36","156.0606","8.4","213.42","2","60.03","15"
"08/17/12 07:04:36","156.0616","15.1","213.32","11","60.03","15"
"08/17/12 07:09:37","156.0628","14.4","214.75","145","60.0","15"
"08/17/12 07:14:37","156.0644","22.4","214.2","150","60.03","15"
"08/17/12 07:19:37","156.0662","22.0","213.16","123","60.03","15"
"08/17/12 07:24:37","156.0678","29.9","214.07","128","60.07","16"
"08/17/12 07:29:36","156.0693","30.0","213.99","38","60.03","16"
"08/17/12 07:34:37","156.0716","39.0","214.15","241","60.03","17"
"08/17/12 07:39:36","156.0746","47.4","214.22","341","60.03","17"
"08/17/12 07:44:37","156.078","39.2","214.46","239","60.0","17"
"08/17/12 07:49:38","156.0817","56.6","214.98","118","60.03","17"
"08/17/12 07:54:36","156.0856","54.4","215.1","313","60.03","17"
"08/17/12 07:59:36","156.0895","52.6","214.82","369","60.03","17"
"08/17/12 08:04:37","156.0934","45.6","215.37","228","60.0","17"
"08/17/12 08:09:37","156.0972","49.6","214.48","349","60.0","17"
"08/17/12 08:14:36","156.1012","42.9","215.62","301","60.0","17"
"08/17/12 08:19:36","156.1055","49.1","215.35","409","60.0","18"
"08/17/12 08:24:37","156.11","47.8","215.77","169","60.03","18"
"08/17/12 08:29:38","156.1156","80.4","216.14","392","60.0","18"
"08/17/12 08:34:40","156.122","83.3","216.3","406","60.03","18"
"08/17/12 08:39:39","156.1286","86.8","215.73","423","60.03","18"
"08/17/12 08:44:39","156.1355","90.4","215.91","439","60.0","18"
"08/17/12 08:49:39","156.1426","94.3","216.77","449","60.0","19"
"08/17/12 08:54:40","156.1501","97.3","217.05","460","60.03","19"
"08/17/12 08:59:39","156.1577","100.7","216.96","474","60.0","19"
"08/17/12 09:04:40","156.1657","103.6","216.33","491","60.03","19"
"08/17/12 09:09:40","156.1739","107.2","216.48","506","60.0","19"
"08/17/12 09:14:38","156.1823","110.0","215.79","519","60.03","19"
"08/17/12 09:19:38","156.1909","112.9","217.51","529","60.0","19"
"08/17/12 09:24:39","156.1998","115.9","217.62","538","60.03","19"
"08/17/12 09:29:38","156.2089","118.6","217.68","556","60.03","19"
"08/17/12 09:34:39","156.2183","121.3","217.81","568","60.03","20"
"08/17/12 09:39:40","156.2278","124.1","218.37","574","60.0","20"
"08/17/12 09:44:39","156.2376","126.7","218.3","590","60.07","20"
"08/17/12 09:49:40","156.2475","128.6","218.65","593","60.03","20"
"08/17/12 09:54:39","156.2576","131.5","218.92","606","60.03","20"
"08/17/12 09:59:39","156.2679","133.4","218.34","616","60.03","20"
"08/17/12 10:04:38","156.2784","135.2","218.61","623","60.03","21"
"08/17/12 10:09:38","156.2889","137.4","218.4","630","60.03","22"
"08/17/12 10:14:38","156.2889","139.1","217.36","641","60.03","22"
"08/17/12 10:19:39","156.2999","142.0","217.84","649","60.0","22"
"08/17/12 10:24:38","156.311","144.6","217.99","660","60.03","22"
"08/17/12 10:29:38","156.3223","145.0","217.37","666","60.03","22"
"08/17/12 10:34:38","156.3337","147.5","217.51","674","60.0","22"
"08/17/12 10:39:39","156.3453","149.3","217.66","683","60.03","23"
"08/17/12 10:44:39","156.357","150.9","216.68","687","60.0","23"
"08/17/12 10:49:40","156.3688","152.3","218.27","696","60.03","22"
"08/17/12 10:59:39","156.3926","154.0","218.44","702","60.03","23"
"08/17/12 11:04:38","156.4046","154.4","218.37","703","60.03","23"
"08/17/12 11:09:38","156.4168","156.7","218.39","712","60.03","23"
"08/17/12 11:14:39","156.4291","158.7","219.53","717","60.03","23"
"08/17/12 11:19:40","156.4414","159.4","219.17","723","60.0","23"
"08/17/12 11:24:38","156.4539","160.4","219.1","726","60.03","24"
"08/17/12 11:29:39","156.4664","161.0","218.7","732","60.03","24"
"08/17/12 11:34:40","156.479","161.1","218.24","736","60.03","24"
"08/17/12 11:39:40","156.4916","162.4","218.32","735","60.03","24"
"08/17/12 11:44:39","156.5042","163.9","218.38","741","60.03","24"
"08/17/12 11:49:39","156.5169","163.5","218.03","744","60.03","25"
"08/17/12 11:54:40","156.5298","165.1","218.58","746","60.03","25"
"08/17/12 11:59:39","156.5426","164.7","218.31","744","60.0","25"
"08/17/12 12:04:40","156.5555","165.2","218.15","751","60.03","25"
"08/17/12 12:09:38","156.5683","164.8","218.33","750","60.03","25"
"08/17/12 12:14:40","156.5812","164.4","218.75","745","60.03","26"
"08/17/12 12:19:39","156.5941","165.2","218.1","754","60.0","26"
"08/17/12 12:24:39","156.6069","164.0","218.34","742","60.03","26"
"08/17/12 12:29:39","156.6197","165.3","218.52","750","60.03","26"
"08/17/12 12:34:39","156.6326","165.5","218.83","750","60.07","26"
"08/17/12 12:39:39","156.6455","165.3","218.8","751","60.0","26"
"08/17/12 12:44:39","156.6584","165.4","218.71","747","60.0","26"
"08/17/12 12:49:40","156.6712","164.6","218.39","749","60.0","26"
"08/17/12 12:54:39","156.6841","165.6","217.82","748","60.03","26"
"08/17/12 12:59:39","156.6969","163.6","218.5","744","60.03","26"
"08/17/12 13:04:40","156.7096","162.8","217.92","738","60.0","26"
"08/17/12 13:09:40","156.7223","163.1","218.58","733","60.03","26"
"08/17/12 13:14:38","156.7348","160.6","217.81","734","60.0","27"
"08/17/12 13:19:39","156.7474","160.8","218.68","729","60.03","27"
"08/17/12 13:24:40","156.7599","159.3","218.15","727","60.0","27"
"08/17/12 13:29:39","156.7723","159.5","219.12","723","60.0","27"
"08/17/12 13:34:39","156.7847","158.1","218.43","719","60.03","27"
"08/17/12 13:39:39","156.797","159.2","218.93","716","60.0","26"
"08/17/12 13:44:39","156.8093","157.2","218.38","716","60.03","26"
"08/17/12 13:49:39","156.8215","155.5","219.09","706","60.03","26"
"08/17/12 13:54:39","156.8337","154.7","218.59","705","60.03","26"
"08/17/12 13:59:39","156.8453","153.7","217.56","699","60.0","26"
"08/17/12 14:04:39","156.8573","153.3","217.99","695","60.03","26"
"08/17/12 14:09:39","156.8691","151.0","218.38","693","60.03","26"
"08/17/12 14:14:39","156.8809","150.3","218.34","684","60.03","26"
"08/17/12 14:19:39","156.8925","147.8","217.85","678","60.03","26"
"08/17/12 14:24:39","156.904","147.0","216.83","677","60.03","26"
"08/17/12 14:29:40","156.9153","144.7","217.79","665","60.03","26"
"08/17/12 14:34:39","156.9265","142.8","217.47","655","60.0","26"
"08/17/12 14:39:40","156.9375","141.0","218.08","647","60.0","26"
"08/17/12 14:44:39","156.9484","139.2","217.48","642","60.03","26"
"08/17/12 14:49:40","156.9591","137.7","218.25","629","60.0","26"
"08/17/12 14:54:38","156.9697","135.1","218.31","617","60.03","27"
"08/17/12 14:59:40","156.9801","133.3","217.03","617","60.03","27"
"08/17/12 15:04:38","156.9904","130.7","217.13","607","60.0","27"
"08/17/12 15:09:39","157.0005","128.3","217.77","594","60.03","27"
"08/17/12 15:14:39","157.0104","126.4","216.88","583","60.03","27"
"08/17/12 15:19:39","157.0201","124.1","217.0","580","60.03","27"
"08/17/12 15:24:38","157.0297","121.2","216.62","570","60.0","27"
"08/17/12 15:29:40","157.039","118.4","216.54","555","60.03","27"
"08/17/12 15:34:40","157.0482","116.3","217.09","544","60.03","27"
"08/17/12 15:39:38","157.0571","113.7","216.72","536","60.03","27"
"08/17/12 15:44:38","157.0659","111.0","216.82","525","60.03","27"
"08/17/12 15:49:39","157.0744","108.6","216.67","513","60.03","27"
"08/17/12 15:54:39","157.0828","106.0","216.34","503","60.0","27"
"08/17/12 15:59:40","157.0909","102.7","215.97","490","60.03","26"
"08/17/12 16:04:38","157.0988","100.5","216.5","478","60.03","26"
"08/17/12 16:09:38","157.1065","96.8","216.21","462","60.03","26"
"08/17/12 16:14:39","157.1139","94.1","216.28","452","60.03","26"
"08/17/12 16:19:39","157.1211","91.5","216.57","438","60.03","26"
"08/17/12 16:24:39","157.1281","87.6","216.39","424","60.03","26"
"08/17/12 16:29:40","157.1347","85.1","216.01","409","60.03","26"
"08/17/12 16:34:40","157.1413","81.2","215.94","396","60.03","26"
"08/17/12 16:39:38","157.1474","77.7","215.56","383","60.03","25"
"08/17/12 16:44:39","157.1528","49.1","215.8","341","60.03","25"
"08/17/12 16:49:39","157.1569","45.3","215.57","283","60.03","25"
"08/17/12 16:54:39","157.1612","64.4","216.54","277","60.03","25"
"08/17/12 16:59:40","157.1651","49.6","215.86","361","60.03","25"
"08/17/12 17:04:40","157.1689","41.8","215.17","261","60.03","25"
"08/17/12 17:09:39","157.1727","42.6","215.16","381","60.03","25"
"08/17/12 17:14:39","157.1766","57.9","215.68","142","60.03","24"
"08/17/12 17:19:40","157.1804","55.0","215.67","344","60.03","24"
"08/17/12 17:24:39","157.1842","50.5","215.55","269","60.0","24"
"08/17/12 17:29:39","157.1876","37.7","214.85","90","60.0","24"
"08/17/12 17:34:39","157.1906","31.8","215.17","94","60.03","24"
"08/17/12 17:39:40","157.1933","38.0","214.4","185","60.03","24"
"08/17/12 17:44:39","157.1958","25.4","214.73","95","60.0","24"
"08/17/12 17:49:39","157.1978","35.8","213.65","93","60.03","23"
"08/17/12 17:54:39","157.1997","18.0","213.98","215","60.0","23"
"08/17/12 17:59:39","157.2011","26.2","213.99","273","60.03","23"
"08/17/12 18:04:40","157.2024","15.3","214.8","152","60.03","23"
"08/17/12 18:09:40","157.2033","12.0","213.96","188","60.03","23"
"08/17/12 18:14:40","157.2041","0.0","214.08","0","60.03","23"
"08/17/12 18:19:40","157.2046","13.9","214.52","8","60.03","23"
"08/17/12 18:24:40","157.2051","0.0","214.13","0","60.03","22"
"08/17/12 18:29:38","157.2054","12.5","213.37","35","60.03","22"
"08/17/12 18:34:38","157.2058","0.0","213.32","0","60.03","22"
"08/17/12 18:39:38","157.206","10.7","213.34","146","60.03","22"
"08/17/12 18:44:40","157.2063","0.0","213.91","0","60.03","22"
"08/17/12 18:49:38","157.2065","10.9","213.13","4","60.03","22"
"08/18/12 06:54:40","157.2078","3.3","212.95","261","60.03","17"
"08/18/12 06:59:40","157.2086","9.1","212.45","122","60.03","17"
"08/18/12 07:04:39","157.2096","12.1","212.73","30","60.03","17"
"08/18/12 07:09:39","157.211","13.9","212.63","87","60.03","18"
"08/18/12 07:14:39","157.2121","0.0","213.52","0","60.03","18"
"08/18/12 07:19:40","157.2131","11.5","214.95","23","60.03","18"
"08/18/12 07:24:40","157.2139","15.0","215.27","78","60.0","18"
"08/18/12 07:29:39","157.2155","33.3","215.41","188","60.0","19"
"08/18/12 07:34:39","157.2179","30.7","216.22","76","60.03","19"
"08/18/12 07:39:39","157.2213","35.9","216.56","350","60.0","20"
"08/18/12 07:44:39","157.2231","24.2","215.5","168","60.03","20"
"08/18/12 07:49:39","157.2244","12.9","215.3","181","60.0","20"
"08/18/12 07:54:40","157.2259","13.1","215.22","85","60.03","20"
"08/18/12 07:59:40","157.2288","76.2","215.83","377","60.03","20"
"08/18/12 08:04:39","157.2335","39.9","215.31","130","60.0","21"
"08/18/12 08:09:39","157.2375","69.9","215.8","350","60.03","22"
"08/18/12 08:14:39","157.2392","20.3","213.73","232","60.03","22"
"08/18/12 08:19:40","157.2404","17.7","213.9","169","60.0","22"
"08/18/12 08:24:39","157.2437","30.9","214.25","146","60.03","22"
"08/18/12 08:29:38","157.246","36.0","214.05","229","60.0","22"
"08/18/12 08:34:39","157.251","93.8","215.73","450","60.0","22"
"08/18/12 08:39:40","157.2576","88.5","216.02","428","60.03","23"
"08/18/12 08:44:39","157.2648","107.8","216.5","511","60.0","24"
"08/18/12 08:49:39","157.2716","35.2","214.51","223","60.0","24"
"08/18/12 08:54:39","157.2766","60.9","215.75","312","60.03","24"
"08/18/12 08:59:40","157.2793","28.7","214.82","85","60.0","24"
"08/18/12 09:04:40","157.2861","115.8","216.75","544","60.03","24"
"08/18/12 09:09:39","157.2924","81.4","216.28","399","60.03","24"
"08/18/12 09:14:39","157.2988","123.1","217.47","571","60.03","24"
"08/18/12 09:19:39","157.3054","27.7","213.74","321","60.03","24"
"08/18/12 09:24:40","157.3131","114.5","216.41","540","60.03","25"
"08/18/12 09:29:40","157.3219","113.1","216.38","532","60.0","25"
"08/18/12 09:34:40","157.3308","123.5","216.57","578","60.03","26"
"08/18/12 09:39:38","157.3398","83.4","216.01","407","60.0","26"
"08/18/12 09:44:39","157.349","143.1","217.78","652","60.03","26"
"08/18/12 09:49:39","157.3559","53.4","214.96","120","60.03","26"
"08/18/12 09:54:39","157.3618","45.2","214.95","89","60.03","26"
"08/18/12 09:59:40","157.3673","103.6","215.94","493","60.03","26"
"08/18/12 10:04:39","157.3728","43.6","214.11","256","60.03","26"
"08/18/12 10:09:39","157.3748","32.2","213.32","181","60.0","25"
"08/18/12 10:14:39","157.3846","182.2","217.53","824","60.03","26"
"08/18/12 10:19:39","157.3914","22.8","213.58","327","60.03","26"
"08/18/12 10:24:40","157.3935","19.1","213.48","121","60.0","25"
"08/18/12 10:29:39","157.3942","0.0","212.63","0","60.03","24"
"08/18/12 10:34:39","157.3949","5.2","212.62","224","60.0","23"
"08/18/12 10:39:40","157.3956","15.7","212.83","0","60.0","23"
"08/18/12 10:44:39","157.3971","26.5","214.36","189","60.03","23"
"08/18/12 10:49:39","157.404","168.1","217.52","766","60.0","24"
"08/18/12 10:54:40","157.4128","136.9","217.41","629","60.03","25"
"08/18/12 10:59:40","157.423","169.5","218.38","764","60.07","26"
"08/18/12 11:04:40","157.431","115.6","216.85","540","60.0","26"
"08/18/12 11:09:39","157.4398","195.4","217.9","885","60.03","27"
"08/18/12 11:14:39","157.451","84.5","215.75","411","60.03","27"
"08/18/12 11:19:39","157.4579","119.3","216.82","560","60.0","27"
"08/18/12 11:24:40","157.4712","135.4","217.47","617","60.03","29"
"08/18/12 11:29:39","157.4799","48.0","214.37","323","60.03","28"
"08/18/12 11:34:39","157.489","59.1","214.65","160","60.0","28"
"08/18/12 11:39:39","157.501","173.5","218.73","785","60.03","29"
"08/18/12 11:44:39","157.5128","175.4","218.72","796","60.03","30"
"08/18/12 11:49:40","157.518","34.7","215.65","195","60.03","29"
"08/18/12 11:54:39","157.5259","201.0","219.0","895","60.0","29"
"08/18/12 11:59:39","157.5364","45.6","216.39","92","60.03","29"
"08/18/12 12:04:39","157.5449","161.6","218.74","734","60.03","30"
"08/18/12 12:09:39","157.5519","75.3","217.03","372","60.03","28"
"08/18/12 12:14:39","157.5592","98.5","217.17","468","60.03","29"
"08/18/12 12:19:40","157.5676","164.0","219.17","739","60.03","29"
"08/18/12 12:24:39","157.5807","168.1","218.87","758","60.03","30"
"08/18/12 12:29:39","157.5937","168.6","219.34","758","60.0","31"
"08/18/12 12:34:39","157.6041","177.4","218.75","796","60.0","31"
"08/18/12 12:39:40","157.6163","146.3","219.02","666","60.03","32"
"08/18/12 12:44:39","157.6279","115.2","218.21","534","60.03","32"
"08/18/12 12:49:40","157.637","192.2","220.33","858","60.03","32"
"08/18/12 12:54:40","157.6494","71.3","216.33","353","60.07","32"
"08/18/12 12:59:40","157.6575","196.8","219.02","890","60.07","31"
"08/18/12 13:04:40","157.6681","108.8","216.95","516","60.03","31"
"08/18/12 13:09:40","157.6779","87.3","217.19","415","60.03","31"
"08/18/12 13:14:40","157.6877","178.2","218.92","800","60.0","31"
"08/18/12 13:19:41","157.6987","195.7","218.38","878","60.0","31"
"08/18/12 13:24:39","157.709","94.9","216.29","459","60.03","31"
"08/18/12 13:29:39","157.7151","66.9","216.38","332","60.0","29"
"08/18/12 13:34:40","157.7205","79.8","216.49","389","60.03","28"
"08/18/12 13:39:39","157.7265","73.2","216.16","362","60.0","28"
"08/18/12 13:44:39","157.7326","67.1","216.58","337","60.03","27"
"08/18/12 13:49:41","157.7405","54.4","215.68","185","60.03","27"
"08/18/12 13:54:40","157.7484","175.0","219.43","790","60.07","28"
"08/18/12 13:59:39","157.7599","118.8","217.63","554","60.03","28"
"08/18/12 14:04:39","157.77","166.5","218.71","757","60.03","28"
"08/18/12 14:14:40","157.7925","70.8","215.56","378","60.03","29"
"08/18/12 14:19:39","157.796","34.1","215.25","250","60.03","28"
"08/18/12 14:24:39","157.8075","166.0","218.91","750","60.0","30"
"08/18/12 14:29:39","157.8153","42.8","215.7","307","60.03","29"
"08/18/12 14:34:40","157.8251","140.2","218.67","641","60.03","30"
"08/18/12 14:39:39","157.8336","137.8","218.74","632","60.03","31"
"08/18/12 14:44:39","157.8427","13.3","215.8","17","60.0","30"
"08/18/12 14:49:40","157.8492","140.3","218.14","644","60.0","30"
"08/18/12 14:54:40","157.8587","114.6","217.86","535","60.03","30"
"08/18/12 14:59:39","157.8673","118.3","217.7","552","60.03","30"
"08/18/12 15:04:39","157.877","128.0","217.6","590","60.03","30"
"08/18/12 15:09:39","157.8869","127.2","218.29","585","60.03","31"
"08/18/12 15:14:40","157.8967","123.4","218.43","571","60.03","31"
"08/18/12 15:19:39","157.9061","120.4","217.79","560","60.03","31"
"08/18/12 15:24:40","157.9154","117.1","217.52","549","60.0","31"
"08/18/12 15:29:40","157.9244","115.3","217.9","539","60.03","31"
"08/18/12 15:34:40","157.9334","113.9","217.66","532","60.0","31"
"08/18/12 15:39:39","157.9421","111.0","217.1","519","60.03","31"
"08/18/12 15:44:39","157.9506","107.9","217.51","509","60.03","31"
"08/18/12 15:49:40","157.9589","105.1","216.58","494","60.0","30"
"08/18/12 15:54:40","157.967","103.5","216.78","492","60.03","30"
"08/18/12 15:59:40","157.9749","100.7","216.36","477","60.03","30"
"08/18/12 16:04:39","157.9827","98.4","216.21","468","60.0","30"
"08/18/12 16:09:40","157.9903","95.4","216.43","457","60.0","29"
"08/18/12 16:14:40","157.9976","91.8","216.69","439","60.0","30"
"08/18/12 16:19:40","158.0046","88.7","216.23","430","60.03","30"
"08/18/12 16:24:39","158.0114","86.0","216.01","416","60.03","30"
"08/18/12 16:29:40","158.018","82.7","216.36","402","60.0","29"
"08/18/12 16:34:40","158.0243","79.8","215.93","392","60.03","29"
"08/18/12 16:39:40","158.0303","76.1","216.13","376","60.03","29"
"08/18/12 16:44:41","158.0361","73.0","216.07","361","60.03","29"
"08/18/12 16:49:39","158.0416","69.2","215.89","344","60.03","29"
"08/18/12 16:54:40","158.0468","64.3","216.33","323","60.03","29"
"08/18/12 16:59:39","158.0518","64.0","215.66","325","60.0","29"
"08/18/12 17:04:39","158.0559","45.0","216.18","132","60.03","29"
"08/18/12 17:09:40","158.0597","44.8","216.04","356","60.0","29"
"08/18/12 17:14:40","158.0636","43.6","215.84","397","60.03","28"
"08/18/12 17:19:40","158.0673","53.7","216.78","388","60.03","28"
"08/18/12 17:24:39","158.0709","51.6","216.7","348","60.03","27"
"08/18/12 17:29:40","158.0742","47.1","216.21","314","60.0","27"
"08/18/12 17:34:40","158.0772","34.3","216.45","257","60.03","27"
"08/18/12 17:39:39","158.0799","30.1","215.63","105","60.03","27"
"08/18/12 17:44:40","158.0823","24.8","215.99","211","60.03","27"
"08/18/12 17:49:39","158.0843","18.3","215.99","163","60.07","26"
"08/18/12 17:54:39","158.0861","31.5","214.74","99","60.0","26"
"08/18/12 17:59:39","158.0876","16.3","214.89","70","60.03","26"
"08/18/12 18:04:39","158.0889","12.0","215.32","249","60.03","25"
"08/18/12 18:09:40","158.0899","10.1","215.19","1","60.07","25"
"08/18/12 18:14:40","158.0907","14.3","214.92","0","60.03","24"
"08/18/12 18:19:39","158.0912","0.0","214.25","0","60.03","24"
"08/18/12 18:24:39","158.0918","8.0","214.52","112","60.07","24"
"08/18/12 18:29:40","158.0923","0.0","214.19","0","60.03","23"
"08/18/12 18:34:39","158.093","13.4","214.21","34","60.07","23"
"08/18/12 18:39:39","158.0935","13.6","214.59","82","60.03","23"
"08/18/12 18:44:40","158.094","12.7","215.02","42","60.07","22"
"08/18/12 18:49:40","158.0944","14.1","214.33","50","60.07","22"
"08/18/12 18:54:41","158.0947","13.6","214.91","6","60.03","22"
"08/19/12 06:44:40","158.0959","0.0","214.22","78","60.03","15"
"08/19/12 06:49:40","158.0965","11.4","214.04","52","60.0","16"
"08/19/12 06:54:40","158.0972","7.3","213.59","0","60.03","16"
"08/19/12 06:59:39","158.0982","10.4","213.46","10","60.03","17"
"08/19/12 07:04:40","158.0993","16.1","213.27","188","60.03","17"
"08/19/12 07:09:40","158.1006","15.7","213.41","12","60.03","18"
"08/19/12 07:14:40","158.102","26.0","213.45","55","60.03","18"
"08/19/12 07:19:41","158.1035","28.4","213.14","72","60.03","18"
"08/19/12 07:24:39","158.1055","33.5","213.17","173","60.0","19"
"08/19/12 07:29:40","158.1077","38.6","213.71","275","60.0","19"
"08/19/12 07:34:40","158.1105","34.9","213.48","159","59.96","20"
"08/19/12 07:39:39","158.1137","47.2","214.44","318","60.0","20"
"08/19/12 07:44:40","158.1166","39.6","214.09","324","60.0","22"
"08/19/12 07:49:39","158.1193","12.8","213.06","76","60.0","22"
"08/19/12 07:54:40","158.1207","11.0","212.84","91","60.03","22"
"08/19/12 07:59:40","158.1227","30.8","213.2","121","60.0","22"
"08/19/12 08:04:39","158.125","38.5","212.75","85","60.0","22"
"08/19/12 08:09:40","158.1275","28.0","213.17","254","60.0","22"
"08/19/12 08:14:41","158.1309","56.6","214.33","304","60.03","23"
"08/19/12 08:19:40","158.1351","45.0","215.41","436","60.03","23"
"08/19/12 08:24:40","158.1397","63.2","214.77","453","60.03","24"
"08/19/12 08:29:40","158.1456","77.9","215.41","378","60.03","25"
"08/19/12 08:34:41","158.1518","77.3","215.82","383","60.03","25"
"08/19/12 08:39:39","158.158","84.0","215.73","408","60.0","26"
"08/19/12 08:44:40","158.1647","86.9","215.84","419","60.03","26"
"08/19/12 08:49:40","158.1717","90.8","216.55","439","60.07","27"
"08/19/12 08:54:39","158.1788","94.4","215.47","452","60.03","27"
"08/19/12 08:59:39","158.1863","97.5","216.1","467","60.03","27"
"08/19/12 09:04:39","158.194","96.2","215.99","462","60.0","27"
"08/19/12 09:09:39","158.2","79.3","215.64","391","60.0","27"
"08/19/12 09:14:41","158.2064","62.8","215.31","343","60.0","27"
"08/19/12 09:19:40","158.2123","83.4","215.92","406","60.03","27"
"08/19/12 09:24:40","158.2185","112.5","216.01","530","60.07","27"
"08/19/12 09:29:39","158.2249","74.2","215.22","366","60.03","27"
"08/19/12 09:34:41","158.2297","40.1","214.6","108","60.03","26"
"08/19/12 09:39:40","158.2352","72.0","215.23","359","60.0","26"
"08/19/12 09:44:40","158.2403","49.5","214.81","361","60.0","26"
"08/19/12 09:49:41","158.2442","56.4","214.27","170","60.03","26"
"08/19/12 09:54:39","158.248","43.4","214.25","169","60.0","26"
"08/19/12 09:59:40","158.2519","49.2","214.7","208","60.03","26"
"08/19/12 10:04:40","158.256","46.2","214.94","315","60.0","26"
"08/19/12 10:09:39","158.2599","41.1","215.4","354","60.0","26"
"08/19/12 10:14:40","158.2643","65.7","215.32","328","60.03","26"
"08/19/12 10:19:41","158.2694","68.8","216.25","344","60.03","26"
"08/19/12 10:24:41","158.2745","64.4","216.13","326","60.03","26"
"08/19/12 10:29:39","158.2796","68.2","215.94","342","60.03","26"
"08/19/12 10:34:39","158.2852","77.5","216.63","379","60.0","26"
"08/19/12 10:39:40","158.2918","81.7","216.47","398","60.03","26"
"08/19/12 10:44:41","158.2982","86.4","216.79","420","60.03","26"
"08/19/12 10:49:41","158.3052","95.3","216.51","456","60.0","27"
"08/19/12 10:54:41","158.3129","88.5","217.14","426","60.0","27"
"08/19/12 10:59:39","158.3196","81.5","216.97","393","60.03","27"
"08/19/12 11:04:41","158.325","63.0","215.85","321","60.03","27"
"08/19/12 11:09:40","158.3292","56.0","216.78","91","60.0","27"
"08/19/12 11:14:40","158.3331","41.3","215.32","388","60.0","26"
"08/19/12 11:19:39","158.3369","40.8","215.77","253","60.03","26"
"08/19/12 11:24:41","158.341","51.2","216.82","320","60.0","26"
"08/19/12 11:29:40","158.35","187.4","219.63","840","60.0","28"
"08/19/12 11:34:40","158.3645","196.5","219.82","878","60.0","30"
"08/19/12 11:39:39","158.375","107.6","217.83","500","60.0","30"
"08/19/12 11:44:40","158.3836","115.6","217.72","538","60.0","29"
"08/19/12 11:49:39","158.3923","106.9","217.97","499","60.0","29"
"08/19/12 11:54:39","158.4002","103.4","218.39","488","60.03","28"
"08/19/12 11:59:41","158.4097","149.9","219.16","677","60.0","28"
"08/19/12 12:04:41","158.42","145.3","218.56","669","60.07","29"
"08/19/12 12:09:40","158.4301","115.2","218.54","541","60.03","29"
"08/19/12 12:14:41","158.4426","174.2","219.79","778","60.03","30"
"08/19/12 12:19:39","158.4555","159.4","219.58","719","60.03","31"
"08/19/12 12:24:40","158.4673","143.0","218.97","655","60.03","31"
"08/19/12 12:29:40","158.4797","161.7","219.61","728","60.03","31"
"08/19/12 12:34:41","158.4922","159.7","219.09","726","60.0","32"
"08/19/12 12:39:39","158.5047","160.0","219.15","722","60.03","32"
"08/19/12 12:44:39","158.5173","159.8","218.8","726","60.03","32"
"08/19/12 12:49:41","158.5297","140.0","218.44","646","60.03","32"
"08/19/12 12:54:41","158.5417","154.5","219.07","703","60.03","31"
"08/19/12 12:59:40","158.5526","153.2","218.6","695","60.03","31"
"08/19/12 13:04:39","158.565","145.7","218.9","663","60.03","31"
"08/19/12 13:09:40","158.5722","61.3","216.94","310","60.03","30"
"08/19/12 13:14:39","158.5784","90.3","216.66","435","60.0","29"
"08/19/12 13:19:41","158.5879","136.3","218.93","624","60.0","29"
"08/19/12 13:24:39","158.5997","166.2","219.26","751","60.03","29"
"08/19/12 13:29:39","158.6128","158.4","218.59","723","60.0","30"
"08/19/12 13:34:40","158.6218","98.2","217.55","468","60.03","28"
"08/19/12 13:39:40","158.6322","137.2","219.0","630","60.0","29"
"08/19/12 13:44:40","158.6429","143.0","219.16","658","60.03","29"
"08/19/12 13:49:41","158.6546","140.6","219.07","640","60.03","30"
"08/19/12 13:54:39","158.6655","144.5","219.56","660","60.0","30"
"08/19/12 13:59:40","158.6775","162.2","220.17","732","60.03","30"
"08/19/12 14:04:40","158.6898","162.5","219.55","734","60.0","31"
"08/19/12 14:09:41","158.702","155.4","219.33","704","60.0","31"
"08/19/12 14:14:41","158.712","95.4","217.08","453","60.03","30"
"08/19/12 14:19:40","158.7206","124.6","217.87","579","60.03","30"
"08/19/12 14:24:40","158.7307","124.7","217.79","576","60.03","29"
"08/19/12 14:29:40","158.7419","149.6","218.0","685","60.03","29"
"08/19/12 14:34:41","158.7524","135.3","217.59","621","60.0","29"
"08/19/12 14:39:41","158.7609","67.6","216.43","340","60.03","27"
"08/19/12 14:44:40","158.7686","104.5","217.61","494","60.03","27"
"08/19/12 14:49:39","158.7766","96.6","216.83","460","60.0","27"
"08/19/12 14:54:40","158.7828","89.4","216.89","428","60.0","26"
"08/19/12 14:59:40","158.789","134.2","218.22","619","60.03","26"
"08/19/12 15:04:40","158.8007","137.3","218.05","633","60.03","27"
"08/19/12 15:09:41","158.8107","107.7","216.92","505","60.0","28"
"08/19/12 15:14:41","158.819","103.8","217.1","491","60.03","27"
"08/19/12 15:19:39","158.8271","109.9","216.54","520","60.03","27"
"08/19/12 15:24:40","158.835","104.0","216.6","491","60.03","27"
"08/19/12 15:29:39","158.8437","104.2","217.33","491","60.03","27"
"08/19/12 15:34:40","158.8518","104.5","217.08","492","60.03","27"
"08/19/12 15:39:40","158.8598","91.1","216.41","436","60.0","27"
"08/19/12 15:44:40","158.8667","85.5","216.7","412","60.0","27"
"08/19/12 15:49:41","158.8738","97.8","217.5","466","60.03","26"
"08/19/12 15:54:41","158.8811","91.0","216.57","437","60.03","26"
"08/19/12 15:59:41","158.8883","89.3","216.62","431","60.03","26"
"08/19/12 16:04:40","158.8943","83.1","216.1","402","60.03","26"
"08/19/12 16:09:40","158.9011","91.4","217.16","436","60.03","26"
"08/19/12 16:14:40","158.9082","86.2","216.71","416","60.03","26"
"08/19/12 16:19:40","158.9145","81.3","216.51","393","60.03","26"
"08/19/12 16:24:40","158.9214","88.0","215.97","425","60.0","26"
"08/19/12 16:29:40","158.9271","68.2","215.29","343","60.0","26"
"08/19/12 16:34:40","158.9329","76.2","215.89","375","60.03","26"
"08/19/12 16:39:40","158.9389","83.3","216.1","401","60.03","26"
"08/19/12 16:44:39","158.9454","86.0","216.19","413","60.0","26"
"08/19/12 16:49:40","158.9516","75.4","216.41","368","60.03","26"
"08/19/12 16:54:40","158.9575","74.5","216.88","365","60.03","26"
"08/19/12 16:59:40","158.9622","54.3","216.03","109","60.03","25"
"08/19/12 17:04:40","158.9665","53.6","216.18","218","60.03","25"
"08/19/12 17:09:40","158.9707","57.4","216.19","352","60.0","25"
"08/19/12 17:14:39","158.9747","43.4","215.95","406","60.03","25"
"08/19/12 17:19:40","158.9786","54.0","215.52","333","60.0","26"
"08/19/12 17:24:40","158.9824","56.4","215.66","100","60.0","25"
"08/19/12 17:29:40","158.9862","53.0","215.5","402","60.0","25"
"08/19/12 17:34:41","158.9896","43.7","215.32","91","60.0","25"
"08/19/12 17:39:40","158.9926","41.6","215.4","294","60.07","25"
"08/19/12 17:44:40","158.9952","31.5","215.31","221","60.0","25"
"08/19/12 17:49:40","158.9975","32.9","215.03","112","60.03","24"
"08/19/12 17:54:40","158.9995","30.5","213.99","99","60.03","24"
"08/19/12 17:59:39","159.0011","10.9","214.35","140","60.03","24"
"08/19/12 18:04:41","159.0025","11.8","214.36","85","60.03","24"
"08/19/12 18:09:39","159.0036","6.1","214.38","190","60.03","23"
"08/19/12 18:14:40","159.0045","0.0","214.75","72","60.03","23"
"08/19/12 18:19:40","159.0051","6.1","214.12","0","60.0","23"
"08/19/12 18:24:40","159.0057","0.0","214.62","0","60.03","23"
"08/19/12 18:29:40","159.0062","13.6","214.56","0","60.03","22"
"08/19/12 18:34:39","159.0066","13.9","214.88","56","60.03","22"
"08/19/12 18:39:39","159.007","14.3","214.39","12","60.03","22"
"08/19/12 18:44:40","159.0073","10.5","214.04","0","60.0","22"
"08/19/12 18:49:39","159.0076","0.0","214.06","0","60.0","22"
"08/19/12 18:54:39","159.0078","0.0","214.14","0","60.03","22"
"08/19/12 18:59:41","159.0081","13.9","214.2","11","60.03","22"
"08/19/12 19:04:43","159.0083","0.0","214.53","0","60.03","21"
"08/19/12 19:09:39","159.0085","0.0","214.35","0","60.0","21"
"08/20/12 06:49:41","159.0095","7.6","213.2","0","60.03","15"
"08/20/12 06:54:40","159.01","0.2","212.74","54","60.0","16"
"08/20/12 06:59:39","159.0108","11.2","213.71","10","60.03","16"
"08/20/12 07:04:40","159.0118","11.0","213.57","3","60.0","17"
"08/20/12 07:09:40","159.013","16.2","213.68","13","60.03","17"
"08/20/12 07:14:41","159.0145","19.7","213.35","190","60.03","17"
"08/20/12 07:19:41","159.0163","14.3","213.72","41","60.0","18"
"08/20/12 07:24:40","159.0183","26.6","213.6","264","60.0","18"
"08/20/12 07:29:40","159.0206","27.3","212.95","117","60.03","19"
"08/20/12 07:34:40","159.0231","33.2","213.43","129","60.03","19"
"08/20/12 07:39:40","159.026","44.1","214.28","179","60.03","20"
"08/20/12 07:44:41","159.0291","36.2","214.7","254","60.07","20"
"08/20/12 07:49:41","159.0325","39.0","214.43","270","60.0","20"
"08/20/12 07:54:41","159.0362","49.6","214.11","243","60.0","21"
"08/20/12 07:59:41","159.0401","58.4","215.2","329","60.03","22"
"08/20/12 08:04:41","159.044","45.8","216.09","111","60.07","22"
"08/20/12 08:09:41","159.0479","54.5","215.74","378","60.0","22"
"08/20/12 08:14:40","159.0519","62.0","215.6","122","60.03","23"
"08/20/12 08:19:40","159.0563","47.5","215.6","441","60.03","23"
"08/20/12 08:24:40","159.0619","91.8","216.64","441","60.0","24"
"08/20/12 08:29:41","159.0659","34.7","216.07","156","60.0","24"
"08/20/12 08:34:40","159.0701","96.6","216.69","463","60.0","24"
"08/20/12 08:39:40","159.0762","85.3","215.12","412","60.03","25"
"08/20/12 08:44:40","159.0827","88.3","216.03","430","60.0","25"
"08/20/12 08:49:40","159.0902","107.8","216.12","512","60.0","26"
"08/20/12 08:54:39","159.0937","34.2","214.02","242","60.03","25"
"08/20/12 08:59:40","159.099","124.3","216.95","578","60.0","25"
"08/20/12 09:04:40","159.1038","41.9","213.53","301","60.03","25"
"08/20/12 09:09:41","159.1084","111.5","216.72","523","60.0","25"
"08/20/12 09:14:41","159.1162","132.1","217.27","609","60.03","25"
"08/20/12 09:19:41","159.121","37.9","214.55","268","60.07","25"
"08/20/12 09:24:40","159.1253","143.5","218.52","657","60.03","25"
"08/20/12 09:29:41","159.1337","140.1","217.5","644","60.03","25"
"08/20/12 09:34:41","159.1418","67.1","215.99","332","60.03","26"
"08/20/12 09:39:41","159.147","41.4","215.39","274","60.03","25"
"08/20/12 09:44:41","159.1515","15.7","214.34","22","60.03","25"
"08/20/12 09:49:41","159.1601","135.0","216.77","624","60.03","26"
"08/20/12 09:54:41","159.1707","137.8","217.65","629","60.0","27"
"08/20/12 09:59:40","159.1811","132.1","217.42","614","60.03","27"
"08/20/12 10:04:40","159.1914","133.2","217.14","616","60.0","28"
"08/20/12 10:09:40","159.2017","135.9","216.19","631","60.03","28"
"08/20/12 10:14:40","159.2124","139.3","217.9","641","60.0","28"
"08/20/12 10:19:40","159.2235","148.7","217.96","679","60.0","29"
"08/20/12 10:24:40","159.2343","149.3","217.61","685","60.03","29"
"08/20/12 10:29:40","159.2454","140.3","217.56","648","60.03","29"
"08/20/12 10:34:41","159.2564","140.6","216.87","650","60.03","30"
"08/20/12 10:39:41","159.2674","142.8","217.19","656","60.0","30"
"08/20/12 10:44:40","159.2785","143.7","216.93","662","60.0","30"
"08/20/12 10:49:40","159.2898","146.6","216.94","673","60.03","30"
"08/20/12 10:54:40","159.3015","157.9","218.1","720","60.03","31"
"08/20/12 10:59:41","159.3139","154.3","218.86","703","60.0","31"
"08/20/12 11:04:40","159.3214","148.8","218.35","679","60.03","30"
"08/20/12 11:09:40","159.3302","183.7","218.8","827","60.03","30"
"08/20/12 11:14:40","159.334","56.9","215.59","345","60.03","28"
"08/20/12 11:19:41","159.338","47.4","214.65","420","60.0","28"
"08/20/12 11:24:41","159.3426","46.0","214.98","102","60.0","27"
"08/20/12 11:29:41","159.3453","29.2","214.45","237","60.03","26"
"08/20/12 11:34:40","159.3478","24.1","213.99","61","60.0","25"
"08/20/12 11:39:40","159.3492","13.3","213.22","13","60.03","24"
"08/20/12 11:44:40","159.3504","14.4","212.78","168","60.0","23"
"08/20/12 11:49:40","159.3512","14.7","213.79","4","60.03","22"
"08/20/12 11:54:41","159.3539","49.5","215.66","308","60.03","22"
"08/20/12 11:59:40","159.3586","105.7","217.53","499","60.03","22"
"08/20/12 12:04:40","159.3672","99.4","217.14","475","60.0","23"
"08/20/12 12:09:41","159.3743","74.8","216.83","367","60.0","23"
"08/20/12 12:14:41","159.3787","51.6","216.18","151","60.0","23"
"08/20/12 12:19:41","159.3821","46.8","215.73","123","60.0","23"
"08/20/12 12:24:41","159.386","52.7","216.34","338","60.03","23"
"08/20/12 12:29:41","159.3898","46.2","215.61","210","60.03","23"
"08/20/12 12:34:40","159.3931","31.6","216.18","107","60.0","23"
"08/20/12 12:39:41","159.3954","18.9","214.92","38","60.03","22"
"08/20/12 12:44:41","159.3971","17.5","214.17","24","60.03","22"
"08/20/12 12:49:41","159.3992","36.3","215.35","246","60.0","22"
"08/20/12 12:54:41","159.4021","42.5","214.83","143","60.03","22"
"08/20/12 12:59:40","159.4048","38.9","214.66","267","60.03","22"
"08/20/12 13:04:40","159.4076","36.7","214.88","139","60.0","22"
"08/20/12 13:09:40","159.4109","36.8","214.95","174","60.0","22"
"08/20/12 13:14:41","159.4145","56.3","215.88","122","60.03","22"
"08/20/12 13:19:40","159.4214","81.7","216.24","398","60.03","22"
"08/20/12 13:24:40","159.4286","78.1","215.81","383","60.0","23"
"08/20/12 13:29:40","159.4381","72.5","214.54","360","60.03","24"
"08/20/12 13:34:41","159.4454","95.2","216.2","455","60.0","24"
"08/20/12 13:39:40","159.4533","116.2","216.37","546","60.03","24"
"08/20/12 13:44:40","159.4638","41.7","213.27","415","60.0","26"
"08/20/12 13:49:40","159.4717","171.8","217.13","781","60.03","26"
"08/20/12 13:54:41","159.4844","172.2","217.8","778","60.03","28"
"08/20/12 13:59:40","159.494","147.4","216.18","685","60.03","28"
"08/20/12 14:04:40","159.5066","160.0","217.37","730","60.03","29"
"08/20/12 14:09:40","159.5188","153.8","216.91","702","60.03","30"
"08/20/12 14:14:40","159.5306","153.8","217.23","706","60.0","30"
"08/20/12 14:19:41","159.5398","40.7","214.8","92","60.03","29"
"08/20/12 14:24:41","159.545","172.3","217.6","781","60.03","28"
"08/20/12 14:29:41","159.5509","50.5","214.99","355","60.03","27"
"08/20/12 14:34:41","159.5548","39.3","214.31","106","60.03","26"
"08/20/12 14:39:40","159.5593","70.2","215.03","351","60.03","26"
"08/20/12 14:44:40","159.5655","66.7","214.15","337","60.0","27"
"08/20/12 14:49:40","159.5703","38.7","214.05","121","60.03","26"
"08/20/12 14:54:40","159.5737","32.2","213.98","270","60.03","26"
"08/20/12 14:59:41","159.5759","18.1","214.07","20","60.03","26"
"08/20/12 15:04:40","159.5773","16.4","213.77","7","60.0","25"
"08/20/12 15:09:40","159.5787","17.2","213.23","126","60.0","24"
"08/20/12 15:14:41","159.5799","11.3","212.44","11","60.03","23"
"08/20/12 15:19:41","159.5816","40.7","215.42","180","60.0","23"
"08/20/12 15:24:41","159.5853","45.2","214.24","315","60.03","23"
"08/20/12 15:29:41","159.5904","133.6","217.52","619","60.03","24"
"08/20/12 15:34:41","159.6014","151.7","218.34","692","60.03","25"
"08/20/12 15:39:40","159.6078","41.2","214.57","306","60.0","25"
"08/20/12 15:44:42","159.6129","54.9","214.91","362","60.03","26"
"08/20/12 15:49:40","159.6185","43.6","214.09","115","60.0","25"
"08/20/12 15:54:41","159.623","116.6","217.09","544","60.07","26"
"08/20/12 15:59:41","159.6302","121.2","217.46","567","60.03","26"
"08/20/12 16:04:41","159.6342","30.7","215.26","93","60.03","26"
"08/20/12 16:09:41","159.6363","29.1","215.23","232","60.0","26"
"08/20/12 16:14:41","159.6404","61.3","216.03","313","60.0","26"
"08/20/12 16:19:40","159.6446","40.6","214.64","364","60.0","26"
"08/20/12 16:24:40","159.6472","20.4","214.87","189","60.0","26"
"08/20/12 16:29:41","159.6505","45.5","215.22","98","60.03","26"
"08/20/12 16:34:40","159.6543","39.6","215.27","223","60.03","26"
"08/20/12 16:39:40","159.6582","90.4","217.54","432","60.0","25"
"08/20/12 16:44:41","159.665","82.9","216.77","404","60.03","26"
"08/20/12 16:49:40","159.6711","42.0","215.73","379","60.03","26"
"08/20/12 16:54:40","159.676","32.1","213.98","153","60.03","26"
"08/20/12 16:59:41","159.68","41.9","215.17","121","60.03","26"
"08/20/12 17:04:40","159.6838","45.3","215.27","378","60.07","26"
"08/20/12 17:09:41","159.6875","42.2","215.55","314","60.03","26"
"08/20/12 17:14:40","159.6915","44.6","215.19","409","60.0","26"
"08/20/12 17:19:41","159.6955","45.3","214.7","376","60.0","26"
"08/20/12 17:24:40","159.6986","22.9","213.54","23","60.03","26"
"08/20/12 17:29:41","159.701","45.5","215.69","119","60.03","25"
"08/20/12 17:34:41","159.7035","12.4","214.22","118","60.03","25"
"08/20/12 17:39:42","159.7047","0.0","214.71","0","60.07","25"
"08/20/12 17:44:41","159.7055","15.3","214.99","9","60.03","24"
"08/20/12 17:49:41","159.7074","23.2","214.97","30","60.03","24"
"08/20/12 17:54:40","159.7089","13.6","214.23","152","60.03","24"
"08/20/12 17:59:41","159.7108","18.1","213.81","163","60.07","24"
"08/20/12 18:04:41","159.712","16.9","213.42","20","60.03","24"
"08/20/12 18:09:41","159.7134","16.8","213.78","2","60.03","24"
"08/20/12 18:14:41","159.7142","13.5","213.29","0","60.03","24"
"08/20/12 18:19:41","159.7149","0.0","213.08","144","60.03","24"
"08/20/12 18:32:57","159.7159","11.0","213.12","26","60.0","24"
"08/20/12 18:37:58","159.7161","14.4","212.77","2","60.03","24"
"08/20/12 18:42:58","159.7163","4.4","213.09","0","60.03","24"
"08/21/12 06:47:58","159.7178","10.7","214.46","25","60.03","17"
"08/21/12 06:52:57","159.7183","13.3","215.24","20","60.03","17"
"08/21/12 06:57:59","159.719","14.1","214.27","8","60.03","17"
"08/21/12 07:02:57","159.7198","5.7","213.35","136","60.0","18"
"08/21/12 07:07:57","159.7208","12.2","213.92","15","60.03","18"
"08/21/12 07:12:58","159.7221","22.1","214.11","198","60.03","18"
"08/21/12 07:17:58","159.7235","12.2","213.82","157","60.03","19"
