"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/21/12 07:22:57","159.725","17.7","213.42","108","60.03","19"
"08/21/12 07:27:57","159.7264","23.4","213.19","54","60.0","19"
"08/21/12 07:32:58","159.728","12.6","212.86","16","60.03","19"
"08/21/12 07:37:59","159.7298","21.8","213.32","251","60.03","19"
"08/21/12 07:42:59","159.732","31.5","213.21","104","60.07","20"
"08/21/12 07:47:58","159.7343","14.9","212.57","246","60.03","20"
"08/21/12 07:52:58","159.7368","38.6","212.69","129","60.03","20"
"08/21/12 07:57:59","159.7396","39.7","214.0","166","60.0","20"
"08/21/12 08:02:58","159.7429","42.9","214.17","414","60.03","21"
"08/21/12 08:07:58","159.7468","57.7","214.87","82","60.0","22"
"08/21/12 08:12:58","159.7507","45.3","215.75","347","60.03","22"
"08/21/12 08:17:57","159.7546","47.3","215.67","196","60.03","22"
"08/21/12 08:22:57","159.7585","53.8","214.85","369","60.03","23"
"08/21/12 08:27:58","159.7625","53.1","214.97","166","60.03","23"
"08/21/12 08:32:58","159.7664","40.6","215.39","350","60.03","23"
"08/21/12 08:37:58","159.7718","83.8","216.04","404","60.07","23"
"08/21/12 08:42:59","159.7783","76.8","215.78","378","60.03","24"
"08/21/12 08:47:57","159.7846","86.0","215.72","414","60.03","24"
"08/21/12 08:52:58","159.7916","93.3","215.4","451","60.03","25"
"08/21/12 08:57:58","159.799","93.1","215.13","451","60.03","25"
"08/21/12 09:02:58","159.8047","88.6","215.18","432","60.03","26"
"08/21/12 09:07:58","159.8119","98.3","216.39","471","60.0","26"
"08/21/12 09:12:58","159.8196","101.7","216.56","483","60.0","27"
"08/21/12 09:17:58","159.8277","104.3","216.24","498","60.0","27"
"08/21/12 09:22:57","159.8359","106.8","216.42","506","60.03","28"
"08/21/12 09:27:58","159.8444","109.8","216.17","516","60.03","28"
"08/21/12 09:32:59","159.853","111.4","216.04","524","60.0","29"
"08/21/12 09:37:57","159.8617","112.7","215.99","534","60.03","29"
"08/21/12 09:42:57","159.8706","117.5","215.67","553","60.03","29"
"08/21/12 09:47:58","159.8798","119.0","214.77","562","60.0","29"
"08/21/12 09:52:58","159.8891","122.4","215.2","573","60.03","30"
"08/21/12 09:57:58","159.8988","127.1","217.37","588","60.03","30"
"08/21/12 10:02:57","159.9087","128.5","217.35","595","60.0","30"
"08/21/12 10:07:58","159.9193","135.2","217.65","626","60.0","31"
"08/21/12 10:12:58","159.9282","121.5","217.19","565","60.03","31"
"08/21/12 10:17:58","159.9367","93.1","214.9","449","60.03","31"
"08/21/12 10:22:58","159.9437","82.0","214.22","403","60.03","31"
"08/21/12 10:32:57","159.9581","80.9","216.58","397","60.0","30"
"08/21/12 10:37:57","159.9654","96.7","217.31","461","60.03","31"
"08/21/12 10:42:57","159.9711","72.9","215.84","364","60.03","30"
"08/21/12 10:47:57","159.9769","86.3","216.47","416","60.0","30"
"08/21/12 10:52:58","159.9822","71.9","216.33","357","60.03","30"
"08/21/12 10:57:58","159.9888","82.4","216.18","403","60.03","30"
"08/21/12 11:02:58","159.9964","129.1","216.41","599","60.0","30"
"08/21/12 11:07:58","160.0072","153.5","217.87","702","60.0","31"
"08/21/12 11:12:59","160.0189","148.2","218.0","679","60.0","31"
"08/21/12 11:17:58","160.0302","149.4","216.83","688","60.03","31"
"08/21/12 11:22:58","160.0418","152.8","216.69","701","60.0","32"
"08/21/12 11:27:58","160.0537","152.0","216.27","698","60.0","32"
"08/21/12 11:32:58","160.0655","152.0","216.38","692","60.0","33"
"08/21/12 11:37:57","160.0772","157.7","217.5","720","60.03","33"
"08/21/12 11:42:58","160.0895","164.7","218.19","747","60.0","33"
"08/21/12 11:47:59","160.0997","69.4","216.16","262","60.0","33"
"08/21/12 11:52:57","160.1083","129.5","217.74","598","60.07","33"
"08/21/12 11:57:58","160.1189","85.3","216.89","414","60.07","33"
"08/21/12 12:02:57","160.1259","104.9","217.04","497","60.07","32"
"08/21/12 12:07:58","160.1354","165.9","218.32","756","60.03","32"
"08/21/12 12:12:58","160.1478","162.1","218.22","741","60.0","32"
"08/21/12 12:17:59","160.1602","159.4","217.8","723","60.0","33"
"08/21/12 12:22:57","160.1724","152.6","217.44","699","60.0","34"
"08/21/12 12:27:57","160.1845","156.3","216.72","714","60.03","34"
"08/21/12 12:32:58","160.1966","155.8","216.16","717","60.03","34"
"08/21/12 12:37:58","160.2087","153.8","217.27","702","60.03","35"
"08/21/12 12:42:58","160.2206","151.7","217.74","695","60.03","35"
"08/21/12 12:47:57","160.2325","155.1","218.1","704","60.0","34"
"08/21/12 12:52:57","160.2445","153.4","217.59","704","60.03","34"
"08/21/12 12:57:58","160.2566","154.2","218.13","708","60.03","34"
"08/21/12 13:02:58","160.2685","149.4","217.11","686","60.0","34"
"08/21/12 13:07:58","160.2801","150.4","216.76","687","60.03","35"
"08/21/12 13:12:57","160.2916","148.1","218.2","681","60.03","36"
"08/21/12 13:17:57","160.3033","150.0","217.93","683","60.03","37"
"08/21/12 13:22:57","160.3149","150.9","218.68","688","60.03","37"
"08/21/12 13:27:59","160.3267","148.8","218.09","679","60.0","36"
"08/21/12 13:32:57","160.3375","144.0","218.45","661","60.03","36"
"08/21/12 13:37:57","160.3484","134.9","217.59","624","60.0","36"
"08/21/12 13:42:57","160.3595","149.1","217.94","684","60.0","37"
"08/21/12 13:47:59","160.3711","142.0","216.78","654","60.0","36"
"08/21/12 13:52:57","160.3821","142.7","217.46","652","60.0","35"
"08/21/12 13:57:58","160.393","140.7","216.52","652","60.0","35"
"08/21/12 14:02:58","160.4039","136.8","216.59","633","60.03","36"
"08/21/12 14:07:59","160.4148","142.2","218.4","651","60.03","35"
"08/21/12 14:12:58","160.4258","142.5","218.12","649","60.0","35"
"08/21/12 14:17:57","160.437","146.2","217.97","669","60.03","36"
"08/21/12 14:22:57","160.4472","112.5","216.96","526","60.03","35"
"08/21/12 14:27:59","160.4585","145.7","218.41","668","60.03","35"
"08/21/12 14:32:58","160.4696","146.6","218.47","673","60.03","36"
"08/21/12 14:37:58","160.4811","151.0","218.37","688","60.0","36"
"08/21/12 14:42:57","160.4895","119.7","217.83","559","60.03","35"
"08/21/12 14:47:58","160.4955","40.4","216.87","354","60.03","34"
"08/21/12 14:52:57","160.4988","53.9","215.52","415","60.0","34"
"08/21/12 14:57:59","160.5075","63.9","216.07","321","60.03","33"
"08/21/12 15:02:57","160.5162","127.1","217.39","590","60.0","34"
"08/21/12 15:07:57","160.5232","93.0","216.25","449","60.03","33"
"08/21/12 15:12:59","160.5342","142.0","217.89","652","60.03","33"
"08/21/12 15:17:59","160.5444","118.1","217.19","554","60.0","34"
"08/21/12 15:22:57","160.5541","128.4","217.8","595","60.0","34"
"08/21/12 15:27:57","160.5638","122.3","217.78","570","60.0","34"
"08/21/12 15:32:58","160.5732","118.7","216.23","557","60.0","34"
"08/21/12 15:37:58","160.5823","114.7","216.55","540","60.03","34"
"08/21/12 15:42:59","160.5909","109.0","215.93","516","60.0","34"
"08/21/12 15:47:57","160.5992","104.4","216.08","499","60.03","34"
"08/21/12 15:52:58","160.6073","104.2","216.57","495","60.0","34"
"08/21/12 15:57:58","160.6151","99.7","216.77","475","60.03","34"
"08/21/12 16:02:58","160.6229","94.2","216.44","451","60.03","34"
"08/21/12 16:07:58","160.6305","94.5","216.62","453","60.0","34"
"08/21/12 16:12:58","160.6371","87.0","216.25","422","60.0","33"
"08/21/12 16:17:58","160.6441","87.8","215.74","424","60.03","34"
"08/21/12 16:22:57","160.6505","75.9","215.29","371","60.0","33"
"08/21/12 16:27:58","160.6548","41.6","215.62","105","60.03","33"
"08/21/12 16:32:59","160.6583","50.7","215.56","296","60.03","32"
"08/21/12 16:37:57","160.6613","41.3","214.96","179","60.0","32"
"08/21/12 16:42:57","160.6658","67.9","216.39","340","60.03","32"
"08/21/12 16:47:57","160.6716","75.0","216.19","367","60.03","31"
"08/21/12 16:52:58","160.6772","61.6","215.41","314","60.03","31"
"08/21/12 16:57:57","160.681","45.6","215.47","402","60.03","32"
"08/21/12 17:02:58","160.6855","48.9","214.48","100","60.0","32"
"08/21/12 17:07:59","160.6889","32.0","214.66","120","60.03","31"
"08/21/12 17:12:59","160.6922","43.6","214.97","189","60.0","31"
"08/21/12 17:17:57","160.6957","35.5","214.22","122","60.03","30"
"08/21/12 17:22:57","160.6984","40.5","215.62","355","60.03","30"
"08/21/12 17:27:58","160.7023","37.8","214.66","151","60.03","30"
"08/21/12 17:32:58","160.7056","41.1","214.61","180","60.03","30"
"08/21/12 17:37:58","160.708","35.4","213.7","307","60.03","29"
"08/21/12 17:42:59","160.711","46.8","214.4","362","60.0","29"
"08/21/12 17:47:57","160.7134","38.3","213.91","201","60.03","29"
"08/21/12 17:52:57","160.7162","29.8","213.35","111","60.03","29"
"08/21/12 17:57:58","160.7185","31.3","213.72","196","60.03","29"
"08/21/12 18:02:59","160.7207","20.8","213.79","276","60.0","29"
"08/21/12 18:07:59","160.7227","33.0","214.17","108","60.03","29"
"08/21/12 18:12:57","160.7245","30.4","213.69","103","60.03","29"
"08/21/12 18:17:58","160.7262","15.6","214.77","113","60.03","28"
"08/21/12 18:22:58","160.7276","13.0","214.39","14","60.03","28"
"08/21/12 18:27:57","160.7288","21.4","214.75","59","60.03","28"
"08/21/12 18:32:59","160.7298","15.4","214.55","0","60.0","28"
"08/21/12 18:37:59","160.7305","10.8","214.78","1","60.03","28"
"08/21/12 18:42:57","160.731","11.6","213.94","8","60.03","27"
"08/21/12 18:47:58","160.7314","0.0","214.0","0","60.03","27"
"08/21/12 18:52:58","160.7317","0.0","213.88","0","60.03","27"
"08/21/12 18:57:58","160.7321","0.0","213.32","0","60.03","27"
"08/21/12 19:02:58","160.7323","0.0","214.6","0","60.0","26"
"08/21/12 19:12:58","160.7326","0.0","213.59","0","60.03","26"
"08/22/12 06:57:59","160.7332","0.0","213.48","0","60.03","22"
"08/22/12 07:02:59","160.7336","3.8","213.4","0","60.03","22"
"08/22/12 07:07:59","160.734","12.0","213.71","1","60.03","22"
"08/22/12 07:12:57","160.7345","13.7","214.66","23","60.03","22"
"08/22/12 07:17:59","160.7352","13.2","214.16","33","60.07","23"
"08/22/12 07:22:58","160.7367","15.6","212.98","22","60.03","23"
"08/22/12 07:27:59","160.7386","31.9","214.68","81","60.03","23"
"08/22/12 07:32:58","160.7407","26.5","212.84","29","60.03","24"
"08/22/12 07:37:58","160.743","28.6","214.95","73","60.0","24"
"08/22/12 07:42:59","160.7456","41.1","214.14","167","60.03","24"
"08/22/12 07:47:58","160.7485","38.1","214.47","182","60.03","24"
"08/22/12 07:52:58","160.7516","37.0","211.26","127","60.03","25"
"08/22/12 07:57:58","160.7551","41.1","214.61","114","60.03","25"
"08/22/12 08:02:58","160.7588","41.1","217.84","304","60.0","25"
"08/22/12 08:07:59","160.7627","46.7","215.7","118","60.03","26"
"08/22/12 08:12:59","160.7665","57.9","214.93","105","60.0","26"
"08/22/12 08:17:59","160.7704","45.4","214.62","89","60.0","26"
"08/22/12 08:22:58","160.7743","64.1","214.37","204","60.0","27"
"08/22/12 08:27:59","160.7785","45.3","214.27","395","60.03","27"
"08/22/12 08:32:58","160.7828","42.6","214.51","286","60.0","27"
"08/22/12 08:37:59","160.7874","46.9","215.06","345","60.0","28"
"08/22/12 08:42:57","160.793","77.0","215.26","380","60.0","28"
"08/22/12 08:47:59","160.7992","80.5","215.41","392","60.0","28"
"08/22/12 08:52:58","160.8055","82.8","215.53","404","60.03","28"
"08/22/12 08:57:59","160.812","86.0","215.17","417","60.0","28"
"08/22/12 09:02:59","160.8188","88.9","217.13","431","60.03","29"
"08/22/12 09:07:58","160.8259","92.4","216.14","445","60.07","29"
"08/22/12 09:12:59","160.8332","94.9","216.84","448","60.0","29"
"08/22/12 09:17:58","160.8407","96.5","216.18","460","60.03","30"
"08/22/12 09:22:59","160.8482","98.6","215.5","470","60.0","30"
"08/22/12 09:27:58","160.856","101.2","214.59","486","60.0","30"
"08/22/12 09:32:58","160.864","103.8","219.18","488","60.03","30"
"08/22/12 09:37:58","160.8722","106.0","216.76","501","60.0","31"
"08/22/12 09:42:59","160.8806","108.8","218.01","512","60.03","31"
"08/22/12 09:47:59","160.8892","111.3","217.68","522","60.0","31"
"08/22/12 09:52:58","160.8978","113.4","218.51","529","60.03","31"
"08/22/12 09:57:59","160.9068","115.4","218.12","538","60.07","32"
"08/22/12 10:02:59","160.9158","118.4","218.34","551","60.03","32"
"08/22/12 10:07:58","160.9247","128.7","217.77","597","60.03","32"
"08/22/12 10:12:58","160.9343","125.4","217.02","583","60.03","32"
"08/22/12 10:17:58","160.944","123.8","215.54","579","60.03","33"
"08/22/12 10:22:58","160.9538","126.2","215.73","593","60.03","33"
"08/22/12 10:27:58","160.9637","127.5","215.62","595","60.03","33"
"08/22/12 10:32:59","160.9737","128.8","216.86","596","60.03","33"
"08/22/12 10:37:59","160.9838","130.4","215.84","610","60.0","33"
"08/22/12 10:42:58","160.9941","132.8","216.31","614","60.0","33"
"08/22/12 10:47:58","161.0045","133.7","216.17","623","60.0","34"
"08/22/12 10:52:58","161.0151","135.9","216.15","632","60.0","34"
"08/22/12 10:57:59","161.0257","136.8","217.89","628","60.03","34"
"08/22/12 11:02:59","161.0364","139.0","221.74","626","60.0","34"
"08/22/12 11:07:59","161.0474","141.0","216.75","648","60.03","34"
"08/22/12 11:12:58","161.0583","142.8","217.44","655","60.03","34"
"08/22/12 11:17:58","161.0695","143.1","216.81","664","60.0","34"
"08/22/12 11:22:59","161.0807","143.1","216.2","660","60.0","34"
"08/22/12 11:27:59","161.0919","144.4","216.12","667","60.03","34"
"08/22/12 11:32:58","161.1032","145.6","215.88","673","60.03","34"
"08/22/12 11:37:58","161.1146","145.7","216.22","671","60.0","35"
"08/22/12 11:42:58","161.1258","145.6","217.02","670","60.03","35"
"08/22/12 11:47:58","161.1372","145.0","217.94","667","60.03","36"
"08/22/12 11:52:59","161.1486","146.4","218.08","674","60.03","36"
"08/22/12 11:57:59","161.1601","147.4","218.59","671","60.03","36"
"08/22/12 12:02:58","161.1715","148.3","218.58","676","60.03","36"
"08/22/12 12:07:59","161.183","147.8","218.33","675","60.03","36"
"08/22/12 12:12:58","161.1945","146.7","216.03","680","60.03","37"
"08/22/12 12:17:58","161.206","148.0","215.44","686","60.03","37"
"08/22/12 12:22:58","161.2177","149.3","217.39","685","60.03","37"
"08/22/12 12:27:59","161.2293","149.3","218.71","681","60.03","36"
"08/22/12 12:32:59","161.2404","147.9","218.1","673","60.03","36"
"08/22/12 12:37:59","161.2519","146.8","218.3","671","60.0","36"
"08/22/12 12:42:59","161.2635","149.2","218.93","682","60.03","36"
"08/22/12 12:47:58","161.2751","150.9","216.51","695","60.03","35"
"08/22/12 12:52:59","161.2868","151.3","216.11","696","60.03","35"
"08/22/12 12:57:59","161.2986","150.6","215.81","696","60.03","35"
"08/22/12 13:02:59","161.3103","149.9","216.97","686","60.03","35"
"08/22/12 13:07:59","161.3221","149.5","217.55","686","60.0","35"
"08/22/12 13:12:59","161.3337","148.2","216.15","687","60.03","35"
"08/22/12 13:17:59","161.3453","149.5","217.18","685","60.0","35"
"08/22/12 13:22:58","161.3569","148.4","216.33","682","60.0","35"
"08/22/12 13:27:58","161.3682","140.4","216.46","647","60.03","35"
"08/22/12 13:32:59","161.3792","137.4","216.66","636","60.0","35"
"08/22/12 13:37:59","161.3901","139.1","218.17","635","60.03","35"
"08/22/12 13:42:57","161.4012","144.5","218.54","662","60.0","36"
"08/22/12 13:47:58","161.4121","134.7","218.58","623","60.03","36"
"08/22/12 13:52:58","161.4227","135.1","218.47","623","60.0","35"
"08/22/12 13:57:58","161.4322","92.9","217.01","444","60.0","35"
"08/22/12 14:02:58","161.4383","90.7","217.46","435","60.03","34"
"08/22/12 14:07:58","161.4469","86.4","216.86","416","60.03","34"
"08/22/12 14:12:59","161.4519","68.8","215.76","182","60.03","33"
"08/22/12 14:17:58","161.4575","74.6","214.98","368","60.0","32"
"08/22/12 14:22:58","161.4642","114.1","216.63","537","60.03","32"
"08/22/12 14:27:58","161.4747","141.2","217.75","646","60.03","33"
"08/22/12 14:32:59","161.4856","136.0","218.18","625","60.03","34"
"08/22/12 14:37:58","161.4942","100.2","216.96","476","60.03","33"
"08/22/12 14:42:58","161.5036","134.7","218.02","621","60.03","34"
"08/22/12 14:47:58","161.5138","129.1","217.46","598","60.0","35"
"08/22/12 14:52:59","161.5233","113.3","217.07","529","60.03","35"
"08/22/12 14:57:59","161.5328","124.5","217.62","577","60.03","35"
"08/22/12 15:02:58","161.5423","121.2","216.87","565","60.03","35"
"08/22/12 15:07:58","161.5516","118.0","217.54","547","60.03","36"
"08/22/12 15:12:58","161.5607","116.3","216.96","541","60.0","36"
"08/22/12 15:17:58","161.5697","114.7","216.82","540","60.03","35"
"08/22/12 15:22:58","161.5785","113.3","216.96","529","60.03","35"
"08/22/12 15:27:58","161.5873","110.7","218.44","517","60.03","35"
"08/22/12 15:32:58","161.5957","107.6","217.75","504","60.03","35"
"08/22/12 15:37:59","161.604","104.2","217.48","491","60.0","35"
"08/22/12 15:42:58","161.612","102.9","216.67","489","60.0","35"
"08/22/12 15:47:58","161.6199","100.3","216.92","475","60.0","35"
"08/22/12 15:52:58","161.6276","97.7","216.98","466","60.03","34"
"08/22/12 15:57:58","161.6351","94.6","216.64","450","60.03","34"
"08/22/12 16:02:58","161.6423","91.5","217.09","439","60.03","34"
"08/22/12 16:07:58","161.6493","89.2","216.28","430","60.03","34"
"08/22/12 16:12:59","161.6561","86.3","217.09","415","60.03","34"
"08/22/12 16:17:59","161.6627","83.4","215.64","404","60.0","34"
"08/22/12 16:22:58","161.6684","76.2","216.31","376","60.0","34"
"08/22/12 16:27:58","161.6745","78.1","216.5","382","60.03","34"
"08/22/12 16:32:59","161.6804","74.1","215.79","367","60.03","34"
"08/22/12 16:37:59","161.6861","71.2","215.78","353","60.03","34"
"08/22/12 16:42:58","161.6915","66.6","214.91","336","60.03","34"
"08/22/12 16:47:58","161.6966","64.5","215.24","328","60.03","34"
"08/22/12 16:52:58","161.7011","55.6","215.68","356","60.03","34"
"08/22/12 16:57:59","161.705","50.6","214.69","222","60.03","34"
"08/22/12 17:02:58","161.7088","47.4","213.9","384","60.0","34"
"08/22/12 17:07:59","161.7128","44.7","213.89","332","60.03","34"
"08/22/12 17:12:59","161.7165","51.2","212.98","388","60.03","33"
"08/22/12 17:17:58","161.7201","50.1","213.9","217","60.03","33"
"08/22/12 17:22:58","161.7233","39.3","214.3","335","60.03","33"
"08/22/12 17:27:59","161.7263","31.5","213.35","105","60.0","33"
"08/22/12 17:32:59","161.729","28.6","213.22","81","60.03","32"
"08/22/12 17:37:58","161.7314","28.7","212.91","178","60.03","32"
"08/22/12 17:42:59","161.7335","17.8","214.04","168","60.03","32"
"08/22/12 17:47:58","161.7354","12.6","214.31","54","60.03","32"
"08/22/12 17:52:59","161.7371","19.7","213.59","95","60.03","32"
"08/22/12 17:57:59","161.7384","14.4","213.71","65","60.03","32"
"08/22/12 18:02:59","161.7396","16.0","214.11","2","60.03","31"
"08/22/12 18:07:59","161.7405","10.4","213.64","5","60.03","31"
"08/22/12 18:12:58","161.7412","12.0","213.92","22","60.03","31"
"08/22/12 18:17:59","161.7418","14.3","213.32","1","60.03","31"
"08/22/12 18:22:59","161.7423","13.9","213.21","0","60.03","30"
"08/22/12 18:27:58","161.7428","0.0","213.53","0","60.03","30"
"08/22/12 18:32:59","161.7431","11.5","212.69","18","60.03","30"
"08/22/12 18:37:58","161.7435","0.0","212.83","6","60.03","30"
"08/22/12 18:42:59","161.7438","10.8","213.68","1","60.03","30"
"08/22/12 18:47:58","161.744","0.0","213.41","0","60.03","29"
"08/22/12 18:57:58","161.7444","0.0","213.63","0","60.03","29"
"08/23/12 06:57:59","161.7455","7.2","213.95","0","60.03","18"
"08/23/12 07:02:58","161.7458","0.0","213.23","0","60.03","18"
"08/23/12 07:08:00","161.7462","0.0","212.04","0","60.03","19"
"08/23/12 07:13:00","161.747","15.2","212.29","138","60.03","19"
"08/23/12 07:18:00","161.7484","12.0","213.76","15","60.03","19"
"08/23/12 07:22:59","161.7502","23.2","212.89","177","60.03","20"
"08/23/12 07:27:58","161.7522","25.7","212.63","299","60.03","20"
"08/23/12 07:32:59","161.7534","21.2","213.44","218","60.03","21"
"08/23/12 07:38:00","161.7546","27.7","214.34","87","60.03","21"
"08/23/12 07:43:00","161.7573","42.9","214.97","272","60.03","22"
"08/23/12 07:48:00","161.7607","49.9","215.2","383","60.03","23"
"08/23/12 07:52:58","161.7643","30.8","213.39","259","60.03","24"
"08/23/12 07:57:59","161.7665","32.5","214.52","250","60.03","24"
"08/23/12 08:02:59","161.7687","26.5","215.07","311","60.0","25"
"08/23/12 08:07:59","161.7705","14.9","215.15","108","60.03","25"
"08/23/12 08:12:59","161.7724","34.3","214.7","255","60.03","25"
"08/23/12 08:18:00","161.775","34.1","214.66","166","60.03","26"
"08/23/12 08:23:00","161.7775","39.2","214.6","302","60.0","26"
"08/23/12 08:27:59","161.7822","76.3","215.19","378","60.03","27"
"08/23/12 08:32:59","161.788","44.4","215.45","259","60.0","27"
"08/23/12 08:37:59","161.7939","74.0","214.98","368","60.0","28"
"08/23/12 08:42:58","161.7984","36.1","213.42","315","60.03","29"
"08/23/12 08:47:59","161.802","55.7","214.37","359","60.0","29"
"08/23/12 08:52:59","161.8062","65.7","216.12","144","60.0","29"
"08/23/12 08:58:00","161.8103","44.6","214.51","315","60.03","29"
"08/23/12 09:03:00","161.8143","57.4","215.53","80","60.0","29"
"08/23/12 09:07:58","161.8182","46.3","214.65","360","60.0","29"
"08/23/12 09:12:58","161.8222","56.2","214.89","203","60.0","29"
"08/23/12 09:17:59","161.8257","37.7","214.17","106","60.0","29"
"08/23/12 09:22:59","161.8293","42.9","213.89","352","60.03","30"
"08/23/12 09:28:00","161.8326","56.5","213.49","151","60.0","30"
"08/23/12 09:32:59","161.8363","46.2","214.23","357","60.03","30"
"08/23/12 09:37:59","161.8394","45.8","214.68","98","60.0","30"
"08/23/12 09:42:59","161.843","48.0","213.23","428","60.0","30"
"08/23/12 09:47:58","161.8471","77.6","214.35","383","60.03","30"
"08/23/12 09:52:58","161.8523","40.3","215.25","261","60.0","30"
"08/23/12 09:57:59","161.8568","65.1","216.41","330","60.03","30"
"08/23/12 10:02:59","161.8628","87.3","216.26","421","60.03","30"
"08/23/12 10:07:59","161.8688","72.0","216.34","358","60.0","30"
"08/23/12 10:12:58","161.8739","65.6","215.48","329","60.0","30"
"08/23/12 10:18:00","161.8793","75.3","216.23","374","60.03","30"
"08/23/12 10:22:59","161.885","71.5","215.13","356","60.03","31"
"08/23/12 10:27:58","161.8909","77.0","214.38","383","60.03","31"
"08/23/12 10:32:59","161.8964","79.9","215.67","392","60.0","31"
"08/23/12 10:37:59","161.9018","71.5","217.24","356","60.03","32"
"08/23/12 10:42:59","161.9054","35.2","215.5","212","60.0","32"
"08/23/12 10:47:59","161.9084","40.7","214.87","291","60.03","32"
"08/23/12 10:52:58","161.911","27.8","215.43","129","60.03","32"
"08/23/12 10:57:58","161.9133","25.4","215.52","126","60.0","32"
"08/23/12 11:03:00","161.9153","16.9","215.08","155","60.0","31"
"08/23/12 11:07:58","161.9171","13.5","215.36","229","60.0","31"
"08/23/12 11:13:00","161.9189","21.2","215.49","172","60.03","30"
"08/23/12 11:17:59","161.9207","33.9","214.81","101","60.03","30"
"08/23/12 11:22:59","161.9227","29.8","215.35","230","60.0","30"
"08/23/12 11:27:59","161.9249","34.0","214.91","127","60.03","30"
"08/23/12 11:32:59","161.9273","26.3","214.51","261","60.03","30"
"08/23/12 11:37:59","161.9297","25.5","214.81","83","60.0","29"
"08/23/12 11:43:00","161.932","32.5","215.01","260","60.0","29"
"08/23/12 11:47:59","161.9343","34.8","215.38","150","60.03","29"
"08/23/12 11:52:59","161.9367","35.3","214.44","232","60.0","29"
"08/23/12 11:58:00","161.9391","30.4","214.34","130","60.03","29"
"08/23/12 12:03:00","161.942","40.4","215.08","91","60.03","29"
"08/23/12 12:08:00","161.9443","17.2","213.93","215","60.0","29"
"08/23/12 12:12:58","161.9457","22.8","214.22","250","60.0","29"
"08/23/12 12:17:59","161.9468","3.5","214.0","226","60.0","28"
"08/23/12 12:22:59","161.9477","11.7","214.03","10","60.0","28"
"08/23/12 12:27:59","161.9488","14.5","214.56","25","60.03","27"
"08/23/12 12:32:58","161.95","14.7","213.89","4","60.0","27"
"08/23/12 12:38:00","161.9514","21.8","214.46","263","60.0","27"
"08/23/12 12:43:00","161.9532","32.2","214.95","145","60.0","27"
"08/23/12 12:48:00","161.9551","21.7","214.29","232","60.0","27"
"08/23/12 12:53:00","161.957","27.2","215.06","34","60.03","27"
"08/23/12 12:57:58","161.959","18.7","214.91","26","60.03","27"
"08/23/12 13:02:59","161.9608","11.6","214.82","98","60.07","27"
"08/23/12 13:08:00","161.9624","15.5","214.04","198","60.0","27"
"08/23/12 13:13:00","161.9639","22.5","213.75","16","60.0","27"
"08/23/12 13:17:58","161.9652","24.9","213.41","271","60.03","27"
"08/23/12 13:22:59","161.9668","19.1","213.17","236","60.03","27"
"08/23/12 13:28:00","161.9682","12.9","213.55","11","60.0","28"
"08/23/12 13:32:59","161.9695","22.3","213.95","150","60.03","28"
"08/23/12 13:37:59","161.9705","4.9","214.0","245","60.03","28"
"08/23/12 13:42:59","161.9711","0.0","213.8","0","60.03","27"
"08/23/12 13:47:59","161.9713","0.0","212.4","0","60.03","27"
"08/23/12 13:52:59","161.9719","0.0","213.2","0","60.03","26"
"08/23/12 13:57:59","161.9724","6.3","214.03","152","60.03","26"
"08/23/12 14:03:00","161.9728","0.0","213.34","0","60.03","26"
"08/23/12 14:07:59","161.9733","0.0","213.3","0","60.0","25"
"08/23/12 14:13:00","161.9739","14.2","213.43","3","60.0","24"
"08/23/12 14:17:59","161.9745","0.0","213.33","111","60.03","24"
"08/23/12 14:22:59","161.9753","14.7","213.63","6","60.0","24"
"08/23/12 14:28:00","161.976","7.7","212.99","178","60.03","24"
"08/23/12 14:33:00","161.977","20.7","213.11","210","60.03","24"
"08/23/12 14:37:59","161.9781","14.3","212.89","0","60.0","24"
"08/23/12 14:42:59","161.9791","15.5","213.01","11","60.0","24"
"08/23/12 14:48:00","161.98","14.2","212.66","15","60.03","24"
"08/23/12 14:53:00","161.9808","13.7","212.72","3","60.0","25"
"08/23/12 14:57:58","161.9816","14.9","212.89","0","60.0","25"
"08/23/12 15:02:59","161.9825","15.0","212.98","115","60.03","25"
"08/23/12 15:08:00","161.9836","11.9","213.32","76","60.0","25"
"08/23/12 15:13:00","161.9847","15.9","212.4","2","60.03","25"
"08/23/12 15:17:59","161.9857","13.9","213.48","36","60.03","25"
"08/23/12 15:23:00","161.9867","10.9","212.18","40","60.03","25"
"08/23/12 15:27:59","161.9877","12.1","213.18","47","60.0","25"
"08/23/12 15:32:59","161.9889","23.2","213.68","187","60.03","25"
"08/23/12 15:38:00","161.9904","33.0","213.34","58","60.03","24"
"08/23/12 15:42:59","161.9924","30.0","214.58","29","60.03","24"
"08/23/12 15:47:59","161.9948","40.4","214.09","268","60.03","25"
"08/23/12 15:53:00","161.9978","34.0","214.35","135","60.03","25"
"08/23/12 15:57:58","162.0005","37.1","215.13","201","60.03","25"
"08/23/12 16:02:59","162.0031","30.8","214.47","132","60.0","25"
"08/23/12 16:08:00","162.0063","36.6","214.88","160","60.0","25"
"08/23/12 16:13:00","162.0097","44.0","214.44","307","60.03","25"
"08/23/12 16:18:00","162.0134","44.3","213.62","95","60.03","26"
"08/23/12 16:22:58","162.0158","13.9","213.37","70","60.03","26"
"08/23/12 16:27:58","162.0172","20.8","213.52","221","60.03","26"
"08/23/12 16:33:00","162.0182","0.0","213.37","8","60.03","25"
"08/23/12 16:38:00","162.0187","13.6","213.88","5","60.03","25"
"08/23/12 16:42:58","162.0192","12.9","213.45","164","60.03","25"
"08/23/12 16:48:00","162.0198","0.0","213.68","0","60.03","24"
"08/23/12 16:52:59","162.0208","10.8","213.88","120","60.03","24"
"08/23/12 16:57:59","162.0228","17.8","213.88","57","60.0","24"
"08/23/12 17:02:59","162.0242","21.5","214.29","239","60.03","25"
"08/23/12 17:07:59","162.0251","10.7","214.46","3","60.0","24"
"08/23/12 17:12:59","162.0258","14.3","213.25","110","60.03","24"
"08/23/12 17:18:00","162.0268","12.4","213.5","1","60.03","24"
"08/23/12 17:22:59","162.0281","26.9","214.33","29","60.03","24"
"08/23/12 17:27:59","162.0297","13.8","214.31","71","60.03","24"
"08/23/12 17:32:59","162.0316","34.6","213.98","41","60.03","24"
"08/23/12 17:38:00","162.0337","38.7","214.81","293","60.03","25"
"08/23/12 17:43:00","162.0362","22.9","214.34","21","60.03","25"
"08/23/12 17:47:59","162.0378","30.9","214.32","64","60.03","25"
"08/23/12 17:52:59","162.0395","12.2","214.76","248","60.03","25"
"08/23/12 17:57:59","162.0413","32.6","214.42","171","60.03","25"
"08/23/12 18:02:59","162.0431","14.3","214.12","254","60.03","25"
"08/23/12 18:07:59","162.0445","14.4","214.03","4","60.03","25"
"08/23/12 18:12:59","162.0458","16.2","213.17","16","60.03","25"
"08/23/12 18:18:00","162.0466","15.3","213.46","1","60.03","25"
"08/23/12 18:23:00","162.0474","3.2","213.85","154","60.03","25"
"08/23/12 18:27:59","162.0483","16.0","213.0","1","60.07","24"
"08/23/12 18:32:58","162.0491","11.7","213.17","31","60.03","24"
"08/24/12 07:55:54","162.0508","0.0","214.4","0","60.07","23"
"08/24/12 08:00:54","162.0512","7.5","214.56","0","60.0","23"
"08/24/12 08:05:55","162.0517","0.0","214.51","0","60.0","23"
"08/24/12 08:10:54","162.0524","12.0","215.03","12","60.03","23"
"08/24/12 08:15:53","162.0532","11.2","214.28","11","60.03","23"
"08/24/12 08:20:54","162.0542","14.4","215.22","10","60.0","23"
"08/24/12 08:25:55","162.0554","11.7","215.81","11","60.03","24"
"08/24/12 08:30:53","162.0566","13.2","214.75","84","60.07","24"
"08/24/12 08:35:54","162.058","21.0","214.26","59","60.03","24"
"08/24/12 08:40:54","162.0596","23.5","213.32","193","60.03","24"
"08/24/12 08:45:55","162.0614","17.7","213.42","233","60.03","24"
"08/24/12 08:50:54","162.0633","35.4","213.72","98","60.03","25"
"08/24/12 08:55:55","162.0656","30.7","214.53","234","60.0","25"
"08/24/12 09:00:54","162.0691","61.6","215.17","333","60.03","26"
"08/24/12 09:05:53","162.0746","74.0","216.64","364","60.03","26"
"08/24/12 09:10:54","162.0786","38.1","215.14","239","60.0","27"
"08/24/12 09:15:55","162.0836","85.9","217.36","415","60.03","27"
"08/24/12 09:20:55","162.0904","76.0","216.15","375","60.03","28"
"08/24/12 09:25:53","162.0968","78.6","215.4","382","60.0","28"
"08/24/12 09:30:54","162.1033","80.7","215.09","395","60.03","29"
"08/24/12 09:35:53","162.1106","103.3","216.13","491","60.0","29"
"08/24/12 09:40:54","162.1186","112.3","216.09","529","60.03","30"
"08/24/12 09:45:54","162.1275","116.1","216.4","548","60.0","31"
"08/24/12 09:50:54","162.1362","104.3","215.82","495","60.03","31"
"08/24/12 09:55:55","162.145","111.9","215.35","529","60.03","32"
"08/24/12 10:00:54","162.1537","113.8","217.02","532","60.0","32"
"08/24/12 10:05:54","162.1625","111.0","216.22","526","60.03","32"
"08/24/12 10:10:54","162.1711","114.5","216.58","540","60.0","33"
"08/24/12 10:15:55","162.1804","123.2","215.93","576","60.0","33"
"08/24/12 10:20:54","162.1898","124.4","216.25","580","60.03","34"
"08/24/12 10:25:54","162.1996","123.9","216.33","580","60.0","34"
"08/24/12 10:30:54","162.2094","130.0","217.88","600","60.03","34"
"08/24/12 10:35:55","162.2195","129.5","218.0","598","60.03","35"
"08/24/12 10:40:54","162.2296","131.2","217.44","608","60.0","35"
"08/24/12 10:45:54","162.24","133.5","217.62","617","60.0","36"
"08/24/12 10:50:53","162.2505","137.5","218.03","635","60.03","36"
"08/24/12 10:55:55","162.2608","141.0","218.5","646","60.03","36"
"08/24/12 11:00:54","162.2707","135.9","217.1","625","60.03","37"
"08/24/12 11:05:54","162.2812","133.7","216.88","616","60.03","37"
"08/24/12 11:10:55","162.2916","134.3","217.5","620","60.03","37"
"08/24/12 11:15:53","162.3021","135.3","217.17","627","60.03","38"
"08/24/12 11:20:54","162.3126","132.9","216.91","614","60.0","38"
"08/24/12 11:25:55","162.3233","137.7","216.89","639","60.03","38"
"08/24/12 11:30:54","162.334","138.0","217.32","638","60.03","39"
"08/24/12 11:35:54","162.3447","137.9","216.68","637","60.03","39"
"08/24/12 11:40:55","162.3555","137.8","216.68","637","60.03","40"
"08/24/12 11:45:53","162.3663","137.9","215.68","640","60.0","41"
"08/24/12 11:50:54","162.3771","143.4","216.43","664","60.03","42"
"08/24/12 11:55:54","162.3878","140.7","217.69","645","60.0","42"
"08/24/12 12:00:53","162.3987","139.8","217.84","643","60.07","43"
"08/24/12 12:05:54","162.4097","140.5","216.21","650","60.0","43"
"08/24/12 12:10:54","162.4207","141.6","216.1","655","60.03","43"
"08/24/12 12:15:53","162.4317","142.7","217.87","656","60.03","43"
"08/24/12 12:20:54","162.4426","143.6","217.69","657","60.03","43"
"08/24/12 12:25:54","162.4535","142.7","217.24","656","60.0","43"
"08/24/12 12:30:54","162.4644","145.8","216.25","668","60.0","43"
"08/24/12 12:35:53","162.4758","152.6","217.63","698","60.0","43"
"08/24/12 12:40:53","162.4869","142.6","217.06","651","60.0","43"
"08/24/12 12:45:55","162.4981","143.8","217.66","662","60.03","43"
"08/24/12 12:50:54","162.5093","143.3","217.64","662","60.0","43"
"08/24/12 12:55:54","162.5204","142.6","216.75","657","60.03","43"
"08/24/12 13:00:54","162.5315","142.2","217.03","656","60.03","43"
"08/24/12 13:05:54","162.5425","143.6","217.35","662","60.03","43"
"08/24/12 13:10:54","162.5533","145.4","216.67","669","60.0","44"
"08/24/12 13:15:54","162.5642","139.9","216.92","644","60.03","44"
"08/24/12 13:20:53","162.5751","142.6","217.26","657","60.03","45"
"08/24/12 13:25:55","162.5844","50.9","214.41","393","60.03","44"
"08/24/12 13:30:54","162.5925","50.0","215.51","287","60.03","45"
"08/24/12 13:35:54","162.5956","38.9","214.68","190","60.03","43"
"08/24/12 13:40:54","162.5993","46.1","214.6","186","60.03","43"
"08/24/12 13:45:55","162.6025","47.0","215.12","364","60.0","41"
"08/24/12 13:50:54","162.6094","104.8","216.86","494","60.0","41"
"08/24/12 13:55:53","162.6197","151.5","217.58","694","60.0","43"
"08/24/12 14:00:53","162.6276","36.2","214.68","142","60.03","42"
"08/24/12 14:05:54","162.6305","41.7","214.24","296","60.03","41"
"08/24/12 14:10:54","162.6335","0.0","226.58","0","60.03","40"
"08/24/12 14:15:53","162.6336","159.4","219.7","717","60.0","38"
"08/24/12 14:20:55","162.6416","90.1","216.81","435","60.03","39"
"08/24/12 14:25:54","162.6456","42.5","216.03","347","60.03","38"
"08/24/12 14:30:53","162.6501","130.4","219.07","597","60.0","38"
"08/24/12 14:35:53","162.6583","69.1","216.62","344","60.0","38"
"08/24/12 14:40:55","162.6666","82.5","216.51","401","60.0","38"
"08/24/12 14:45:55","162.677","125.2","217.24","583","60.0","40"
"08/24/12 14:50:53","162.6865","119.5","217.07","556","60.03","40"
"08/24/12 14:55:54","162.6956","115.5","217.75","541","60.03","41"
"08/24/12 15:00:54","162.7049","115.3","217.78","543","60.03","42"
"08/24/12 15:05:55","162.7133","44.2","216.39","105","60.0","43"
"08/24/12 15:10:55","162.7207","115.9","218.36","542","60.03","43"
"08/24/12 15:15:55","162.729","111.9","217.51","519","60.03","43"
"08/24/12 15:20:53","162.7375","107.9","217.4","508","60.03","44"
"08/24/12 15:25:54","162.7457","103.7","216.45","492","60.03","45"
"08/24/12 15:30:53","162.7537","102.1","216.47","485","60.03","45"
"08/24/12 15:35:54","162.7612","97.8","217.04","462","60.03","45"
"08/24/12 15:40:54","162.7693","106.3","215.84","504","60.03","46"
"08/24/12 15:45:54","162.7751","87.6","216.05","425","60.03","45"
"08/24/12 15:50:54","162.7801","88.0","215.44","426","60.03","45"
"08/24/12 15:55:54","162.7868","109.6","216.96","519","60.0","44"
"08/24/12 16:00:53","162.7945","104.7","216.85","494","60.03","44"
"08/24/12 16:05:54","162.8024","94.7","217.18","454","60.03","44"
"08/24/12 16:10:54","162.8074","90.3","217.39","432","60.03","44"
"08/24/12 16:15:55","162.8137","83.5","216.65","406","60.03","43"
"08/24/12 16:20:54","162.8199","78.1","216.66","382","60.03","43"
"08/24/12 16:25:55","162.8258","74.9","215.88","366","60.03","42"
"08/24/12 16:30:53","162.8314","69.0","215.25","346","60.03","42"
"08/24/12 16:35:55","162.8314","67.3","214.97","338","60.03","41"
"08/24/12 16:40:54","162.8364","63.9","214.83","325","60.07","41"
"08/24/12 16:45:54","162.8414","62.0","214.05","317","60.03","40"
"08/24/12 16:50:53","162.8456","54.9","214.94","359","60.03","40"
"08/24/12 16:55:55","162.8496","59.4","215.02","331","60.03","39"
"08/24/12 17:00:54","162.8534","48.9","215.47","349","60.03","39"
"08/24/12 17:05:54","162.8573","51.2","215.73","328","60.07","38"
"08/24/12 17:10:53","162.861","53.7","215.65","298","60.03","38"
"08/24/12 17:15:55","162.8645","37.6","215.15","108","60.0","38"
"08/24/12 17:20:53","162.8677","45.6","216.24","218","60.03","37"
"08/24/12 17:25:55","162.8707","42.1","214.48","226","60.03","37"
"08/24/12 17:30:55","162.8734","33.4","214.59","140","60.07","36"
"08/24/12 17:35:54","162.8758","33.5","214.53","250","60.0","36"
"08/24/12 17:40:55","162.878","27.7","213.82","265","60.0","35"
"08/24/12 17:45:55","162.8799","33.8","214.91","271","60.03","35"
"08/24/12 17:50:55","162.8816","26.9","214.47","58","60.03","34"
"08/24/12 17:55:54","162.883","16.4","213.5","50","60.03","34"
"08/24/12 18:00:54","162.8842","10.8","212.74","156","60.03","34"
"08/24/12 18:05:55","162.8852","15.0","213.09","43","60.03","33"
"08/24/12 18:10:54","162.8861","11.4","213.46","14","60.03","33"
"08/24/12 18:15:54","162.8868","6.0","213.25","0","60.03","32"
"08/24/12 18:20:54","162.8873","0.0","213.4","0","60.03","32"
"08/24/12 18:25:54","162.8878","0.0","213.99","0","60.03","32"
"08/24/12 18:30:55","162.8883","0.0","214.45","0","60.03","32"
"08/24/12 18:35:55","162.8887","12.5","214.02","27","60.0","31"
"08/24/12 18:40:55","162.889","0.0","213.88","0","60.03","31"
"08/24/12 18:45:55","162.8893","0.0","213.2","0","60.03","31"
"08/24/12 18:50:53","162.8895","0.0","213.45","0","60.07","30"
"08/24/12 18:55:53","162.8897","0.0","214.04","0","60.03","30"
"08/25/12 06:50:55","162.8903","0.0","213.94","0","60.03","23"
"08/25/12 06:55:54","162.8907","15.2","213.93","2","60.0","24"
"08/25/12 07:00:54","162.8913","15.0","213.07","7","60.03","24"
"08/25/12 07:05:55","162.8921","6.5","213.75","0","60.07","24"
"08/25/12 07:10:54","162.8929","13.8","213.32","1","60.03","24"
"08/25/12 07:15:55","162.894","14.5","213.83","158","60.0","25"
"08/25/12 07:20:54","162.8952","20.7","213.67","9","60.0","25"
"08/25/12 07:25:55","162.8967","23.1","215.03","50","60.03","25"
"08/25/12 07:30:55","162.8985","22.2","215.72","37","60.03","26"
"08/25/12 07:35:55","162.9005","22.5","215.09","186","60.03","26"
"08/25/12 07:40:55","162.9027","30.1","214.52","187","60.0","27"
"08/25/12 07:45:54","162.9052","33.6","215.28","78","60.07","27"
"08/25/12 07:50:54","162.9078","33.0","214.84","171","60.03","28"
"08/25/12 07:55:54","162.9108","44.3","214.96","324","60.0","28"
"08/25/12 08:00:55","162.914","35.0","214.7","322","60.03","29"
"08/25/12 08:05:55","162.9173","51.0","214.48","273","60.0","29"
"08/25/12 08:10:55","162.9211","54.3","214.66","150","59.96","30"
"08/25/12 08:15:53","162.9249","51.5","215.98","122","59.96","31"
"08/25/12 08:20:55","162.9288","50.1","215.57","153","60.03","31"
"08/25/12 08:25:55","162.9327","55.5","215.25","382","60.0","32"
"08/25/12 08:30:53","162.9368","45.2","215.67","124","60.0","32"
"08/25/12 08:35:55","162.9414","42.6","215.32","161","60.0","32"
"08/25/12 08:40:54","162.9444","35.6","214.32","228","60.03","32"
"08/25/12 08:45:54","162.9476","48.6","214.63","251","60.0","32"
"08/25/12 08:50:54","162.9501","26.2","214.08","235","60.03","32"
"08/25/12 08:55:54","162.9526","37.7","214.61","240","60.03","32"
"08/25/12 09:00:54","162.955","13.9","213.92","251","60.03","32"
"08/25/12 09:05:55","162.957","27.7","213.42","306","60.0","31"
"08/25/12 09:10:54","162.9591","33.3","213.34","90","59.96","31"
"08/25/12 09:15:55","162.9613","27.9","213.6","298","60.07","31"
"08/25/12 09:20:55","162.9633","24.9","213.22","121","60.03","31"
"08/25/12 09:25:55","162.9657","35.0","213.27","264","60.03","31"
"08/25/12 09:30:54","162.9684","45.1","214.71","145","60.0","31"
"08/25/12 09:35:55","162.9717","40.3","214.43","159","60.0","31"
"08/25/12 09:40:54","162.9765","43.9","214.14","399","60.0","32"
"08/25/12 09:45:54","162.9821","89.5","215.75","434","60.03","32"
"08/25/12 09:50:54","162.9889","48.2","214.67","386","60.0","33"
"08/25/12 09:55:55","162.996","108.2","216.67","512","60.0","34"
"08/25/12 10:00:54","163.0047","117.9","217.87","552","60.0","35"
"08/25/12 10:05:54","163.014","116.0","216.68","542","60.03","37"
"08/25/12 10:10:54","163.0225","112.8","216.46","532","60.0","38"
"08/25/12 10:15:55","163.0314","114.7","215.87","544","60.03","38"
"08/25/12 10:20:55","163.0405","117.0","215.67","545","60.0","38"
"08/25/12 10:25:55","163.0496","117.8","216.24","554","60.07","39"
"08/25/12 10:30:54","163.0589","121.3","215.85","569","60.03","40"
"08/25/12 10:35:55","163.0684","122.5","215.73","576","60.03","40"
"08/25/12 10:40:55","163.078","124.8","215.69","585","60.03","40"
"08/25/12 10:45:54","163.0878","127.2","217.18","589","60.03","41"
"08/25/12 10:50:55","163.0977","126.0","216.59","591","60.0","42"
"08/25/12 10:55:55","163.1077","132.0","216.3","611","60.03","42"
"08/25/12 11:00:54","163.1179","131.2","216.9","604","60.03","42"
"08/25/12 11:05:55","163.128","121.0","215.85","570","59.96","43"
"08/25/12 11:10:55","163.138","141.8","217.01","653","60.03","43"
"08/25/12 11:15:54","163.1473","142.3","217.8","652","60.03","43"
"08/25/12 11:20:54","163.1578","109.1","216.84","513","60.0","43"
"08/25/12 11:25:55","163.1679","138.2","217.37","637","60.0","43"
"08/25/12 11:30:55","163.1787","139.2","216.93","642","60.0","43"
"08/25/12 11:35:55","163.1895","135.6","218.32","627","60.0","43"
"08/25/12 11:40:55","163.2003","130.0","217.89","602","60.03","43"
"08/25/12 11:45:54","163.211","138.2","217.98","634","60.03","43"
"08/25/12 11:50:54","163.2218","139.7","218.54","641","60.0","44"
"08/25/12 11:55:55","163.2314","144.2","216.89","667","60.0","43"
"08/25/12 12:00:55","163.2402","114.8","216.18","544","60.07","43"
"08/25/12 12:05:55","163.2503","124.1","215.86","585","60.03","43"
"08/25/12 12:10:54","163.2591","106.9","215.53","504","60.03","42"
"08/25/12 12:15:54","163.2698","148.2","216.61","681","60.0","43"
"08/25/12 12:20:54","163.2808","134.6","215.62","627","60.0","43"
"08/25/12 12:25:55","163.2915","138.7","215.91","646","60.0","43"
"08/25/12 12:30:55","163.3023","138.8","216.1","641","60.03","44"
"08/25/12 12:35:54","163.3133","136.3","216.69","628","60.03","45"
"08/25/12 12:40:55","163.3214","144.6","217.09","668","60.0","44"
"08/25/12 12:45:55","163.3327","144.5","216.45","664","60.03","45"
"08/25/12 12:50:55","163.3437","133.6","216.35","621","60.0","45"
"08/25/12 12:55:54","163.3546","141.6","216.85","654","60.03","46"
"08/25/12 13:00:55","163.3654","133.2","217.22","623","60.03","46"
"08/25/12 13:05:55","163.3761","144.8","216.22","669","60.03","46"
"08/25/12 13:10:55","163.3875","143.0","216.11","664","60.03","46"
"08/25/12 13:15:54","163.3985","133.6","216.08","618","60.0","46"
"08/25/12 13:20:55","163.4082","106.4","216.13","507","60.03","45"
"08/25/12 13:25:54","163.4171","124.0","216.41","579","60.03","45"
"08/25/12 13:30:55","163.4284","146.6","217.46","671","60.03","45"
"08/25/12 13:35:55","163.4395","144.4","217.56","664","60.03","45"
"08/25/12 13:40:55","163.4504","138.5","216.79","640","60.0","45"
"08/25/12 13:45:55","163.4612","142.7","217.32","656","60.0","44"
"08/25/12 13:50:55","163.4722","141.5","216.93","657","60.03","44"
"08/25/12 13:55:55","163.4834","145.7","217.05","669","60.0","44"
"08/25/12 14:00:55","163.4925","98.2","215.31","469","60.0","44"
"08/25/12 14:05:55","163.5021","119.2","215.94","560","60.03","44"
"08/25/12 14:10:55","163.5112","108.2","216.02","514","60.03","43"
"08/25/12 14:15:54","163.519","103.1","215.2","494","60.03","43"
"08/25/12 14:20:54","163.527","97.7","214.95","468","60.0","43"
"08/25/12 14:25:55","163.5339","87.3","215.55","422","60.03","42"
"08/25/12 14:30:55","163.5412","87.0","215.74","422","60.03","42"
"08/25/12 14:35:55","163.5484","106.0","216.64","496","60.03","42"
"08/25/12 14:40:55","163.557","114.6","216.38","539","60.0","42"
"08/25/12 14:45:55","163.5659","107.7","217.02","508","60.0","42"
"08/25/12 14:50:55","163.5746","96.3","216.54","461","60.03","42"
"08/25/12 14:55:54","163.5797","34.3","214.7","150","60.0","40"
"08/25/12 15:00:55","163.5826","34.3","214.9","166","60.03","40"
"08/25/12 15:05:54","163.5875","96.3","216.34","462","60.0","39"
"08/25/12 15:10:55","163.5939","70.3","215.38","352","60.03","39"
"08/25/12 15:15:54","163.601","92.0","215.11","445","60.03","39"
"08/25/12 15:20:55","163.6063","36.3","213.45","114","60.0","38"
"08/25/12 15:25:55","163.6104","69.1","214.13","346","60.03","38"
"08/25/12 15:30:54","163.6169","90.0","215.13","438","60.0","38"
"08/25/12 15:35:55","163.6232","64.6","214.96","326","60.0","38"
"08/25/12 15:40:55","163.6279","89.3","215.0","431","60.03","38"
"08/25/12 15:45:54","163.6341","98.6","215.06","472","60.0","38"
"08/25/12 15:50:55","163.6413","85.1","214.4","417","60.0","39"
"08/25/12 15:55:56","163.6483","85.9","214.03","419","60.03","39"
"08/25/12 16:00:55","163.6535","62.4","214.07","125","60.03","39"
"08/25/12 16:05:54","163.6575","41.0","214.38","88","60.0","39"
"08/25/12 16:10:56","163.6618","48.4","214.73","441","60.03","39"
"08/25/12 16:15:54","163.6662","57.1","213.59","90","60.0","38"
"08/25/12 16:20:55","163.6705","41.6","213.76","399","60.03","38"
"08/25/12 16:25:55","163.6746","41.4","214.07","361","60.03","38"
"08/25/12 16:30:54","163.6785","43.0","213.93","388","60.03","38"
"08/25/12 16:35:55","163.6822","33.3","213.49","200","60.03","38"
"08/25/12 16:40:55","163.6848","34.5","214.13","122","60.0","38"
"08/25/12 16:45:55","163.6884","43.1","213.86","235","60.03","38"
"08/25/12 16:50:54","163.6915","30.1","213.72","113","60.03","37"
"08/25/12 16:55:54","163.6939","34.9","213.17","134","60.07","37"
"08/25/12 17:00:54","163.6964","37.5","214.19","283","60.0","37"
"08/25/12 17:05:54","163.6988","33.7","213.57","209","60.03","37"
"08/25/12 17:10:54","163.7011","25.3","214.38","185","60.03","37"
"08/25/12 17:15:55","163.7033","17.2","215.01","61","60.03","37"
"08/25/12 17:20:56","163.7053","34.2","215.36","76","60.03","37"
"08/25/12 17:25:54","163.7072","29.6","214.71","276","60.07","37"
"08/25/12 17:30:54","163.7087","17.5","214.01","190","60.03","37"
"08/25/12 17:35:55","163.7101","23.0","214.2","217","60.03","37"
"08/25/12 17:40:56","163.7113","15.6","213.79","5","60.03","37"
"08/25/12 17:45:55","163.7125","12.9","212.7","4","60.0","37"
"08/25/12 17:50:55","163.7134","15.2","213.96","9","60.03","36"
"08/25/12 17:55:55","163.7143","8.4","213.68","218","60.03","36"
"08/25/12 18:00:55","163.7153","7.7","213.21","162","60.0","36"
"08/25/12 18:05:55","163.7163","14.2","213.29","70","60.0","35"
"08/25/12 18:10:55","163.7172","10.1","212.71","113","60.0","35"
"08/25/12 18:15:55","163.7181","15.9","213.17","41","60.0","35"
"08/25/12 18:20:54","163.7188","16.0","213.23","70","60.0","34"
"08/25/12 18:25:54","163.7195","6.5","214.08","248","60.03","34"
"08/25/12 18:30:55","163.72","4.6","213.91","0","60.03","33"
"08/25/12 18:35:55","163.7205","10.2","214.48","2","60.03","33"
"08/25/12 18:40:55","163.7209","0.0","213.54","0","60.03","33"
"08/25/12 18:45:54","163.7212","0.0","213.37","0","60.0","33"
"08/25/12 18:50:54","163.7215","11.3","213.22","30","60.03","32"
"08/25/12 18:55:55","163.7217","0.0","213.85","85","60.07","32"
"08/26/12 07:30:55","163.7224","13.4","213.99","1","60.03","22"
"08/26/12 07:35:55","163.7229","0.0","214.28","0","60.03","22"
"08/26/12 07:40:56","163.7235","0.0","213.81","0","60.03","22"
"08/26/12 07:45:54","163.7239","13.5","213.83","34","60.03","23"
"08/26/12 07:50:55","163.7243","0.0","213.39","0","60.03","23"
"08/26/12 07:55:55","163.7246","0.0","213.31","0","60.03","23"
"08/26/12 08:00:55","163.7249","6.4","213.58","230","60.03","23"
"08/26/12 08:05:54","163.7257","13.9","214.29","55","60.0","24"
"08/26/12 08:10:55","163.7267","12.1","213.74","1","60.03","24"
"08/26/12 08:15:55","163.7272","0.0","212.98","0","60.03","24"
"08/26/12 08:20:55","163.7273","14.3","213.61","8","60.03","25"
"08/26/12 08:25:55","163.7278","0.2","213.75","0","60.03","24"
"08/26/12 08:30:55","163.7285","8.7","213.67","0","60.03","25"
"08/26/12 08:35:56","163.7292","6.6","214.03","244","60.03","25"
"08/26/12 08:40:54","163.7298","7.8","213.96","0","60.03","25"
"08/26/12 08:45:55","163.7306","6.9","214.14","207","60.03","25"
"08/26/12 08:50:56","163.7315","2.9","214.48","231","60.03","25"
"08/26/12 08:55:55","163.7322","14.2","213.42","3","60.0","25"
"08/26/12 09:00:55","163.7326","0.0","214.3","0","60.03","25"
"08/26/12 09:05:56","163.7332","6.4","214.36","182","60.0","25"
"08/26/12 09:10:55","163.7339","12.5","214.21","5","60.03","26"
"08/26/12 09:15:56","163.735","25.7","214.13","194","60.03","26"
"08/26/12 09:20:56","163.7367","19.0","214.17","18","60.0","26"
"08/26/12 09:25:55","163.7386","13.4","214.13","171","60.03","26"
"08/26/12 09:30:55","163.7398","15.8","214.22","44","60.03","26"
"08/26/12 09:35:55","163.7411","12.9","213.91","11","60.0","27"
"08/26/12 09:40:54","163.7424","20.5","214.67","14","60.0","27"
"08/26/12 09:45:56","163.7444","32.5","215.56","74","60.0","27"
"08/26/12 09:50:56","163.7469","27.9","215.36","110","60.0","27"
