"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/26/12 09:55:56","163.7494","22.1","214.59","110","60.03","27"
"08/26/12 10:00:55","163.7515","29.2","214.66","23","60.03","27"
"08/26/12 10:05:56","163.7532","20.2","215.22","85","60.0","27"
"08/26/12 10:10:55","163.7549","23.3","214.28","292","60.0","27"
"08/26/12 10:15:55","163.757","33.0","214.24","238","60.0","27"
"08/26/12 10:20:56","163.7589","14.7","214.41","82","60.03","28"
"08/26/12 10:25:56","163.76","22.0","214.34","125","60.03","27"
"08/26/12 10:30:55","163.761","12.3","214.15","244","60.0","27"
"08/26/12 10:35:54","163.7618","12.9","214.57","0","60.0","27"
"08/26/12 10:40:56","163.7625","13.5","215.07","0","60.03","27"
"08/26/12 10:45:55","163.7634","15.7","214.39","41","60.03","27"
"08/26/12 10:50:55","163.7642","10.7","214.73","121","60.03","27"
"08/26/12 10:55:55","163.7647","3.9","214.88","0","60.0","27"
"08/26/12 11:25:56","163.7653","0.0","213.76","0","60.0","25"
"08/26/12 11:30:56","163.7657","11.6","213.98","0","60.0","25"
"08/26/12 11:35:56","163.7662","12.0","213.57","5","59.96","24"
"08/26/12 11:40:55","163.7675","15.8","213.68","230","60.0","25"
"08/26/12 11:45:56","163.7699","46.8","215.09","369","60.03","25"
"08/26/12 11:50:56","163.7733","50.5","215.41","395","60.03","25"
"08/26/12 11:55:55","163.778","61.0","215.84","310","60.03","26"
"08/26/12 12:00:55","163.7819","42.8","214.99","259","60.03","27"
"08/26/12 12:05:56","163.7868","153.3","218.04","703","60.0","28"
"08/26/12 12:10:56","163.7916","50.2","214.37","307","60.03","28"
"08/26/12 12:15:55","163.7946","32.5","214.31","82","60.0","29"
"08/26/12 12:20:56","163.7981","44.2","214.96","261","60.0","29"
"08/26/12 12:25:56","163.8022","49.8","214.79","101","60.0","29"
"08/26/12 12:30:56","163.806","44.2","214.01","388","60.0","29"
"08/26/12 12:35:56","163.8099","55.8","214.87","97","60.03","30"
"08/26/12 12:40:55","163.8138","42.3","213.89","364","60.03","30"
"08/26/12 12:45:55","163.8177","50.5","213.46","312","60.03","30"
"08/26/12 12:50:55","163.8212","39.4","214.91","124","60.0","29"
"08/26/12 12:55:56","163.8246","51.4","215.05","303","60.03","30"
"08/26/12 13:00:56","163.8276","33.4","214.14","204","60.0","29"
"08/26/12 13:05:55","163.8308","44.0","215.2","130","60.03","30"
"08/26/12 13:10:55","163.8356","143.0","217.65","659","60.03","30"
"08/26/12 13:15:56","163.8469","145.3","217.56","663","60.0","32"
"08/26/12 13:20:55","163.8591","154.9","218.9","707","60.0","34"
"08/26/12 13:25:56","163.8643","73.2","216.01","362","60.03","33"
"08/26/12 13:30:55","163.8702","30.4","213.85","293","60.03","33"
"08/26/12 13:35:56","163.8729","35.6","214.6","94","60.03","33"
"08/26/12 13:40:56","163.8777","57.8","215.16","109","60.03","33"
"08/26/12 13:45:56","163.8863","150.9","218.26","689","60.03","35"
"08/26/12 13:50:55","163.892","130.6","217.32","607","60.03","35"
"08/26/12 13:55:56","163.8971","47.9","215.05","94","60.0","35"
"08/26/12 14:00:56","163.9031","43.2","216.14","384","60.03","35"
"08/26/12 14:05:56","163.907","64.5","216.19","231","60.03","34"
"08/26/12 14:10:55","163.9142","149.9","218.5","686","60.0","34"
"08/26/12 14:15:55","163.9249","162.6","218.45","736","60.0","35"
"08/26/12 14:20:55","163.9344","62.9","215.19","315","60.03","34"
"08/26/12 14:25:56","163.9404","45.4","215.48","142","60.03","34"
"08/26/12 14:30:56","163.9462","164.2","218.64","745","60.03","33"
"08/26/12 14:35:55","163.9559","150.0","217.64","688","60.0","34"
"08/26/12 14:40:55","163.9669","63.6","215.82","318","60.03","35"
"08/26/12 14:45:56","163.9776","131.1","217.36","605","60.0","35"
"08/26/12 14:50:55","163.9874","124.4","217.34","578","60.03","35"
"08/26/12 14:55:55","163.997","121.9","216.71","570","60.0","35"
"08/26/12 15:00:55","164.0064","118.8","216.95","557","60.03","35"
"08/26/12 15:05:55","164.0157","119.0","217.54","554","60.03","35"
"08/26/12 15:10:55","164.0249","118.3","217.2","551","60.0","35"
"08/26/12 15:15:55","164.034","114.2","216.51","533","60.03","35"
"08/26/12 15:20:56","164.043","112.3","217.05","529","60.03","35"
"08/26/12 15:25:56","164.0516","112.6","216.45","527","60.0","35"
"08/26/12 15:30:56","164.0603","113.2","216.71","531","60.0","34"
"08/26/12 15:35:56","164.069","109.5","216.16","521","60.03","34"
"08/26/12 15:40:55","164.0773","105.4","216.03","502","60.0","34"
"08/26/12 15:45:56","164.0854","102.7","215.44","489","60.0","34"
"08/26/12 15:50:55","164.0932","99.9","216.15","475","60.03","34"
"08/26/12 15:55:55","164.1009","97.5","216.39","466","60.0","34"
"08/26/12 16:00:56","164.1084","95.1","216.06","455","60.03","34"
"08/26/12 16:05:55","164.1157","92.3","215.82","445","60.0","34"
"08/26/12 16:10:55","164.1228","88.9","215.94","428","60.0","33"
"08/26/12 16:15:55","164.1297","86.3","215.48","419","60.0","33"
"08/26/12 16:20:56","164.1363","83.7","215.49","409","60.0","33"
"08/26/12 16:25:56","164.1427","80.8","214.43","394","60.0","33"
"08/26/12 16:30:55","164.1488","77.5","215.24","381","60.03","33"
"08/26/12 16:35:55","164.1548","74.7","214.94","373","60.03","33"
"08/26/12 16:40:55","164.1605","71.7","214.99","360","60.03","32"
"08/26/12 16:45:55","164.166","68.5","216.04","341","60.0","32"
"08/26/12 16:50:56","164.1712","65.4","216.07","329","60.03","32"
"08/26/12 16:55:56","164.1761","61.7","214.58","311","60.03","32"
"08/26/12 17:00:57","164.1802","49.8","215.16","355","60.03","32"
"08/26/12 17:05:55","164.1841","44.6","215.16","201","60.03","32"
"08/26/12 17:10:55","164.1879","43.3","215.08","415","60.0","32"
"08/26/12 17:15:56","164.1917","39.9","214.95","339","60.03","32"
"08/26/12 17:20:55","164.1951","37.3","214.65","105","60.0","32"
"08/26/12 17:25:55","164.1982","43.8","214.7","253","60.03","32"
"08/26/12 17:30:55","164.201","39.3","214.29","138","60.03","32"
"08/26/12 17:35:56","164.2035","33.9","215.2","101","60.03","31"
"08/26/12 17:40:56","164.2057","31.0","215.04","21","60.0","31"
"08/26/12 17:45:56","164.2076","22.3","215.1","50","60.03","31"
"08/26/12 17:50:55","164.2092","17.9","214.94","104","60.0","31"
"08/26/12 17:55:56","164.2106","14.9","215.22","29","60.07","31"
"08/26/12 18:00:56","164.2116","12.9","214.92","228","60.03","31"
"08/26/12 18:05:56","164.2125","15.0","214.96","56","60.03","30"
"08/26/12 18:10:55","164.2131","0.0","214.19","123","60.03","30"
"08/26/12 18:15:55","164.2136","0.0","214.68","0","60.03","30"
"08/26/12 18:20:56","164.2139","0.0","214.31","0","60.0","30"
"08/26/12 18:25:55","164.2143","0.0","214.09","0","60.0","29"
"08/26/12 18:30:56","164.2145","0.0","213.81","0","60.03","29"
"08/26/12 18:35:55","164.2148","0.0","213.45","0","60.03","29"
"08/26/12 18:40:56","164.215","0.0","213.39","0","60.0","29"
"08/27/12 06:50:55","164.2161","10.6","214.34","3","60.03","18"
"08/27/12 06:55:56","164.2166","1.6","212.88","0","60.03","19"
"08/27/12 07:00:56","164.2172","15.9","214.2","20","60.03","19"
"08/27/12 07:05:55","164.2182","17.0","213.04","1","60.0","19"
"08/27/12 07:10:56","164.2193","17.5","213.82","82","60.03","20"
"08/27/12 07:15:56","164.2212","33.6","214.78","231","59.96","20"
"08/27/12 07:20:57","164.2237","38.4","214.6","299","60.03","21"
"08/27/12 07:25:57","164.2256","16.2","214.47","4","60.03","22"
"08/27/12 07:30:57","164.2265","11.3","214.52","18","60.03","22"
"08/27/12 07:35:56","164.2275","11.9","214.57","4","60.03","22"
"08/27/12 07:40:55","164.2288","18.5","213.5","144","60.07","22"
"08/27/12 07:45:56","164.2303","27.3","213.23","83","60.03","22"
"08/27/12 07:50:56","164.232","22.4","214.43","47","60.0","22"
"08/27/12 07:55:56","164.2339","13.7","214.3","271","60.03","23"
"08/27/12 08:00:55","164.236","29.6","213.7","86","60.03","23"
"08/27/12 08:05:56","164.2383","62.8","214.23","337","60.0","23"
"08/27/12 08:10:56","164.2411","26.5","215.5","123","60.03","24"
"08/27/12 08:15:57","164.2438","31.5","215.18","178","60.0","24"
"08/27/12 08:20:56","164.2476","68.3","216.3","341","60.0","24"
"08/27/12 08:25:56","164.2529","68.2","216.23","339","60.0","25"
"08/27/12 08:30:56","164.2583","71.0","216.95","350","60.03","26"
"08/27/12 08:35:55","164.2639","74.1","215.78","365","60.0","26"
"08/27/12 08:40:56","164.2698","76.9","216.11","378","60.0","26"
"08/27/12 08:45:55","164.2759","80.7","216.6","392","60.0","26"
"08/27/12 08:50:56","164.2823","83.1","217.28","405","60.03","27"
"08/27/12 08:55:55","164.2888","85.9","216.73","415","60.0","27"
"08/27/12 09:00:56","164.2956","88.7","217.62","429","60.07","27"
"08/27/12 09:05:56","164.3026","92.6","216.82","440","60.03","28"
"08/27/12 09:10:57","164.3099","95.2","216.9","455","60.0","28"
"08/27/12 09:15:56","164.3174","102.1","216.83","485","60.0","29"
"08/27/12 09:20:55","164.3251","114.7","217.85","535","60.03","29"
"08/27/12 09:25:57","164.3338","110.6","218.24","519","60.0","30"
"08/27/12 09:30:56","164.3422","108.7","215.32","515","60.03","30"
"08/27/12 09:35:55","164.3507","109.8","215.68","521","60.0","30"
"08/27/12 09:40:56","164.3592","113.5","217.13","532","60.03","31"
"08/27/12 09:45:56","164.3681","116.4","216.11","548","60.03","31"
"08/27/12 09:50:56","164.3759","126.7","216.68","590","60.0","31"
"08/27/12 09:55:56","164.3839","127.7","216.99","594","60.03","31"
"08/27/12 10:00:55","164.3936","76.7","216.2","371","60.03","31"
"08/27/12 10:05:57","164.4016","131.9","216.86","610","60.0","31"
"08/27/12 10:10:57","164.412","140.9","217.62","652","60.0","31"
"08/27/12 10:15:55","164.4186","136.6","218.25","623","60.0","30"
"08/27/12 10:20:56","164.4287","156.5","218.5","713","60.0","31"
"08/27/12 10:25:56","164.435","31.7","214.98","142","60.03","30"
"08/27/12 10:30:55","164.4408","147.3","218.17","673","60.0","30"
"08/27/12 10:35:57","164.4515","157.3","218.39","715","60.0","31"
"08/27/12 10:40:55","164.4574","35.2","215.06","76","60.0","29"
"08/27/12 10:50:57","164.4716","63.8","215.23","186","60.03","30"
"08/27/12 10:55:57","164.4831","160.1","219.09","726","60.0","31"
"08/27/12 11:00:56","164.4946","154.9","218.67","706","60.07","32"
"08/27/12 11:05:55","164.505","57.5","216.2","116","60.0","32"
"08/27/12 11:10:56","164.5152","32.5","215.94","253","60.03","32"
"08/27/12 11:15:56","164.5234","168.9","218.97","757","59.96","32"
"08/27/12 11:20:56","164.5315","28.1","214.66","66","60.03","32"
"08/27/12 11:25:56","164.5402","169.0","219.26","757","60.0","33"
"08/27/12 11:30:56","164.5499","166.9","218.36","754","60.0","33"
"08/27/12 11:35:57","164.5603","153.3","216.69","707","60.0","32"
"08/27/12 11:40:55","164.5714","53.3","214.89","152","60.03","33"
"08/27/12 11:45:56","164.5798","170.6","218.23","773","60.0","33"
"08/27/12 11:50:56","164.5872","43.8","215.54","362","60.03","33"
"08/27/12 11:55:55","164.5978","160.6","218.68","729","60.03","33"
"08/27/12 12:00:56","164.6105","167.9","218.55","762","60.0","34"
"08/27/12 12:05:55","164.6213","177.8","219.64","799","60.07","34"
"08/27/12 12:10:57","164.632","171.0","219.08","766","60.0","34"
"08/27/12 12:15:57","164.6443","162.7","218.65","738","60.0","35"
"08/27/12 12:20:56","164.6558","29.8","215.28","158","60.03","35"
"08/27/12 12:25:55","164.6646","164.0","217.5","748","60.03","35"
"08/27/12 12:30:55","164.6775","169.5","219.23","762","60.03","36"
"08/27/12 12:35:56","164.6906","170.0","218.41","772","60.03","36"
"08/27/12 12:40:57","164.6997","170.0","218.24","772","60.0","36"
"08/27/12 12:45:55","164.7105","168.9","218.62","769","60.0","35"
"08/27/12 12:50:56","164.7235","176.0","219.95","788","60.0","35"
"08/27/12 12:55:56","164.7328","177.3","220.0","797","60.03","35"
"08/27/12 13:00:57","164.7443","174.2","219.58","789","60.03","34"
"08/27/12 13:05:57","164.7556","47.4","216.09","373","60.03","35"
"08/27/12 13:10:55","164.7641","31.9","216.06","105","60.0","34"
"08/27/12 13:15:56","164.7763","169.1","218.86","766","60.0","35"
"08/27/12 13:20:57","164.7891","158.9","217.97","722","60.0","35"
"08/27/12 13:25:55","164.8005","37.5","214.13","217","60.03","35"
"08/27/12 13:30:56","164.8085","39.4","214.31","131","60.03","34"
"08/27/12 13:35:57","164.8184","31.7","214.44","173","60.0","34"
"08/27/12 13:40:56","164.825","167.9","217.74","762","60.03","32"
"08/27/12 13:45:56","164.8347","165.7","217.41","756","60.0","32"
"08/27/12 13:50:55","164.8408","75.7","215.85","371","60.0","31"
"08/27/12 13:55:56","164.8519","158.8","217.74","721","60.03","32"
"08/27/12 14:00:56","164.8619","160.0","217.56","728","60.03","31"
"08/27/12 14:05:57","164.8706","154.1","217.4","703","60.0","31"
"08/27/12 14:10:57","164.8784","22.6","214.47","112","60.03","30"
"08/27/12 14:15:55","164.8893","151.2","217.95","693","60.0","31"
"08/27/12 14:20:56","164.9008","145.5","218.2","665","60.03","31"
"08/27/12 14:25:56","164.91","144.9","217.85","664","60.0","32"
"08/27/12 14:30:55","164.9207","154.5","218.02","703","60.03","32"
"08/27/12 14:35:56","164.9308","144.2","218.4","662","60.03","32"
"08/27/12 14:40:56","164.9415","138.0","217.08","638","60.0","32"
"08/27/12 14:45:57","164.9518","138.7","217.06","642","60.0","32"
"08/27/12 14:50:55","164.9617","122.2","215.33","577","60.0","32"
"08/27/12 14:55:56","164.9711","127.7","217.27","595","60.0","32"
"08/27/12 15:00:56","164.9809","122.4","216.33","575","60.03","33"
"08/27/12 15:05:57","164.9904","119.2","216.02","562","60.0","33"
"08/27/12 15:10:56","164.9997","117.8","216.04","556","60.03","33"
"08/27/12 15:15:56","165.0088","115.9","216.64","547","60.0","33"
"08/27/12 15:20:56","165.0178","114.0","216.22","537","60.0","32"
"08/27/12 15:25:57","165.0266","110.2","217.12","515","60.03","32"
"08/27/12 15:30:57","165.0351","109.4","216.03","520","60.03","32"
"08/27/12 15:35:57","165.0434","104.5","216.01","496","60.03","32"
"08/27/12 15:40:56","165.0515","103.1","216.12","489","60.03","32"
"08/27/12 15:45:56","165.0595","100.2","215.93","480","60.0","32"
"08/27/12 15:50:56","165.0672","98.1","215.81","470","60.0","32"
"08/27/12 15:55:57","165.0747","95.1","215.78","458","60.03","32"
"08/27/12 16:00:56","165.082","93.3","216.08","445","60.0","32"
"08/27/12 16:05:55","165.0892","90.0","215.23","437","60.0","31"
"08/27/12 16:10:55","165.096","86.8","215.92","423","60.03","31"
"08/27/12 16:15:55","165.1027","84.1","215.69","411","60.03","30"
"08/27/12 16:20:56","165.1092","80.7","216.47","392","60.0","30"
"08/27/12 16:25:57","165.1154","77.6","215.47","381","60.0","30"
"08/27/12 16:30:56","165.1212","74.2","215.34","368","60.0","30"
"08/27/12 16:35:57","165.1269","71.0","214.93","357","60.0","30"
"08/27/12 16:40:56","165.1322","67.4","214.83","339","60.0","30"
"08/27/12 16:45:55","165.1374","65.0","215.1","327","60.03","29"
"08/27/12 16:50:56","165.1422","62.0","214.95","318","60.0","29"
"08/27/12 16:55:57","165.1464","53.6","214.39","333","60.03","29"
"08/27/12 17:00:55","165.1502","40.4","215.3","301","60.03","29"
"08/27/12 17:05:57","165.1542","36.6","215.76","375","60.03","29"
"08/27/12 17:10:56","165.158","54.5","215.28","198","60.03","28"
"08/27/12 17:15:56","165.1615","37.4","214.94","361","60.03","28"
"08/27/12 17:20:57","165.1648","34.9","215.62","90","60.03","28"
"08/27/12 17:25:55","165.1677","42.0","214.98","99","60.03","27"
"08/27/12 17:30:55","165.1704","34.2","214.69","258","60.03","27"
"08/27/12 17:35:56","165.1728","25.1","214.99","199","60.03","27"
"08/27/12 17:40:57","165.1749","28.2","215.32","27","60.03","27"
"08/27/12 17:45:57","165.1768","29.4","214.71","100","60.03","27"
"08/27/12 17:50:55","165.1783","25.0","215.02","180","60.03","27"
"08/27/12 17:55:56","165.1796","12.3","214.85","38","60.03","27"
"08/27/12 18:00:56","165.1807","13.3","214.75","14","60.03","26"
"08/27/12 18:05:56","165.1816","15.9","215.1","85","60.0","26"
"08/27/12 18:10:57","165.1824","14.6","215.09","5","60.03","26"
"08/27/12 18:15:57","165.1829","7.4","213.97","0","60.03","26"
"08/27/12 18:20:57","165.1833","0.0","213.43","0","60.03","26"
"08/27/12 18:25:56","165.1837","0.0","212.51","0","60.03","25"
"08/27/12 18:30:55","165.184","0.0","212.59","201","60.03","25"
"08/27/12 18:35:56","165.1843","0.0","213.05","0","60.07","25"
"08/27/12 18:40:56","165.1845","7.4","213.77","0","60.03","25"
"08/28/12 06:55:56","165.1859","14.0","214.61","218","60.0","16"
"08/28/12 07:00:56","165.1874","30.6","214.63","39","60.03","17"
"08/28/12 07:05:57","165.1889","27.5","214.72","103","60.03","18"
"08/28/12 07:10:57","165.1905","23.4","214.41","27","60.03","18"
"08/28/12 07:15:56","165.192","17.4","214.3","29","60.03","19"
"08/28/12 07:20:56","165.1938","30.4","213.59","193","60.07","19"
"08/28/12 07:25:57","165.1956","35.6","213.88","155","60.03","19"
"08/28/12 07:30:57","165.1968","27.7","213.59","245","60.03","20"
"08/28/12 07:35:56","165.1995","43.1","213.32","244","60.0","20"
"08/28/12 07:40:57","165.2025","25.6","213.89","63","60.03","21"
"08/28/12 07:45:57","165.2056","49.2","214.52","357","60.0","22"
"08/28/12 07:50:56","165.2074","58.0","214.75","114","60.03","22"
"08/28/12 07:55:56","165.2101","47.3","214.88","141","60.0","22"
"08/28/12 08:00:57","165.2121","29.9","214.91","193","60.03","23"
"08/28/12 08:05:56","165.2157","62.1","216.17","335","60.0","23"
"08/28/12 08:10:57","165.2197","50.3","215.04","180","60.03","24"
"08/28/12 08:15:57","165.2238","64.5","215.14","237","60.03","25"
"08/28/12 08:20:57","165.2262","30.5","214.71","141","60.0","25"
"08/28/12 08:25:56","165.2282","48.5","215.19","350","60.03","25"
"08/28/12 08:30:57","165.2321","30.4","214.6","262","60.03","25"
"08/28/12 08:35:56","165.2355","100.8","216.37","482","60.0","26"
"08/28/12 08:40:57","165.2389","41.6","214.85","127","60.0","26"
"08/28/12 08:45:56","165.2448","52.8","213.49","283","60.03","27"
"08/28/12 08:50:57","165.2486","36.3","213.81","271","60.03","27"
"08/28/12 08:55:57","165.2542","109.2","216.4","518","60.03","28"
"08/28/12 09:00:56","165.2608","38.4","214.47","242","60.03","29"
"08/28/12 09:05:56","165.2644","69.3","215.15","419","60.03","30"
"08/28/12 09:10:56","165.2694","129.3","216.45","602","60.03","30"
"08/28/12 09:15:57","165.2769","138.1","217.21","637","60.03","32"
"08/28/12 09:20:56","165.2844","95.6","216.11","457","60.0","32"
"08/28/12 09:25:57","165.2916","132.9","216.35","614","60.0","33"
"08/28/12 09:30:57","165.296","50.1","215.12","350","60.03","32"
"08/28/12 09:35:56","165.3002","62.0","214.12","316","60.0","32"
"08/28/12 09:40:56","165.3099","108.4","215.99","515","60.03","33"
"08/28/12 09:45:57","165.3185","95.8","214.52","463","60.0","34"
"08/28/12 09:50:57","165.3257","136.6","216.67","635","60.0","34"
"08/28/12 09:55:57","165.3356","127.0","216.3","591","60.03","35"
"08/28/12 10:00:57","165.3452","123.2","217.05","571","60.03","36"
"08/28/12 10:05:56","165.3548","125.0","217.38","582","60.03","36"
"08/28/12 10:10:56","165.3647","130.6","217.62","601","60.0","37"
"08/28/12 10:15:56","165.3706","138.1","218.55","633","60.0","37"
"08/28/12 10:20:57","165.3773","88.3","216.5","424","60.03","37"
"08/28/12 10:25:57","165.3845","63.8","216.23","320","60.0","36"
"08/28/12 10:30:57","165.3887","51.3","215.86","324","60.03","36"
"08/28/12 10:35:57","165.3926","56.7","216.31","163","60.03","36"
"08/28/12 10:40:57","165.3966","66.2","216.28","356","60.0","35"
"08/28/12 10:45:57","165.401","66.0","216.45","331","60.03","35"
"08/28/12 10:50:56","165.406","67.5","217.13","337","60.0","34"
"08/28/12 10:55:57","165.4125","79.7","217.48","391","60.03","34"
"08/28/12 11:00:56","165.4194","95.0","217.42","454","60.0","35"
"08/28/12 11:05:58","165.4282","149.3","219.58","680","60.03","35"
"08/28/12 11:10:58","165.4382","153.7","219.57","696","60.03","36"
"08/28/12 11:15:56","165.4465","152.5","219.34","689","60.03","38"
"08/28/12 11:20:57","165.451","49.5","215.92","278","60.0","37"
"08/28/12 11:25:58","165.4546","51.7","216.8","201","60.03","36"
"08/28/12 11:30:56","165.4582","39.9","215.29","267","60.0","35"
"08/28/12 11:35:56","165.4617","54.9","215.16","245","60.0","35"
"08/28/12 11:40:56","165.4656","37.1","215.8","338","60.0","35"
"08/28/12 11:45:57","165.4714","38.5","215.86","102","60.0","35"
"08/28/12 11:50:56","165.4753","42.9","215.31","399","60.03","34"
"08/28/12 11:55:58","165.4785","37.9","214.64","253","60.07","34"
"08/28/12 12:00:57","165.485","182.0","219.19","816","60.07","35"
"08/28/12 12:05:56","165.499","182.0","219.22","814","60.03","37"
"08/28/12 12:10:56","165.5107","162.6","217.8","743","60.03","38"
"08/28/12 12:15:56","165.5238","51.4","214.24","212","60.0","40"
"08/28/12 12:20:57","165.5271","36.2","214.26","246","60.03","38"
"08/28/12 12:25:56","165.5304","38.5","214.69","143","60.0","38"
"08/28/12 12:30:57","165.534","40.2","215.36","164","60.03","36"
"08/28/12 12:35:58","165.5403","195.8","218.67","877","60.0","36"
"08/28/12 12:40:58","165.5502","35.3","214.59","116","60.0","36"
"08/28/12 12:45:56","165.5532","42.4","214.74","376","60.0","35"
"08/28/12 12:50:58","165.5566","174.4","218.31","786","60.0","34"
"08/28/12 12:55:56","165.571","181.1","219.3","813","60.03","36"
"08/28/12 13:00:57","165.5757","51.3","215.79","410","60.03","34"
"08/28/12 13:05:56","165.5793","53.8","215.82","263","60.03","33"
"08/28/12 13:10:57","165.5843","179.4","218.78","810","60.03","32"
"08/28/12 13:15:57","165.5982","175.9","219.14","790","60.03","35"
"08/28/12 13:20:58","165.6116","166.1","218.73","752","60.03","37"
"08/28/12 13:25:57","165.6241","161.1","218.6","727","60.03","37"
"08/28/12 13:30:56","165.6354","40.7","216.19","412","60.03","37"
"08/28/12 13:35:56","165.644","162.7","219.01","736","60.03","38"
"08/28/12 13:40:57","165.6566","84.7","216.9","413","60.03","38"
"08/28/12 13:45:56","165.6678","157.7","218.59","718","60.03","37"
"08/28/12 13:50:57","165.6799","153.0","218.03","695","60.03","38"
"08/28/12 13:55:57","165.6916","152.9","218.29","697","60.03","38"
"08/28/12 14:00:57","165.7014","73.2","215.64","359","60.03","38"
"08/28/12 14:05:57","165.7106","160.4","218.36","729","60.03","37"
"08/28/12 14:10:57","165.7228","160.3","219.25","725","60.03","38"
"08/28/12 14:15:56","165.7345","153.9","219.2","696","60.0","40"
"08/28/12 14:20:57","165.7427","87.3","217.32","422","60.0","38"
"08/28/12 14:25:56","165.7519","130.6","217.85","604","60.03","38"
"08/28/12 14:30:58","165.7627","158.3","218.37","720","60.03","38"
"08/28/12 14:35:56","165.7746","149.0","218.12","680","60.03","37"
"08/28/12 14:40:56","165.7828","51.9","215.56","198","60.03","35"
"08/28/12 14:45:56","165.7906","141.2","217.49","648","60.0","35"
"08/28/12 14:50:56","165.8013","134.6","217.69","618","60.03","34"
"08/28/12 14:55:57","165.8115","130.1","218.31","600","60.03","35"
"08/28/12 15:00:56","165.8215","127.1","218.57","586","60.0","35"
"08/28/12 15:05:57","165.8313","125.4","218.58","579","60.03","34"
"08/28/12 15:10:57","165.841","122.4","218.23","566","60.0","34"
"08/28/12 15:15:56","165.8504","118.3","217.62","550","60.0","34"
"08/28/12 15:20:57","165.8595","116.5","218.01","544","60.03","34"
"08/28/12 15:25:57","165.8685","114.0","218.0","535","60.07","34"
"08/28/12 15:30:56","165.8772","110.9","217.31","523","60.03","34"
"08/28/12 15:35:57","165.8858","108.2","215.15","516","60.0","34"
"08/28/12 15:40:57","165.8941","105.3","215.85","503","60.0","34"
"08/28/12 15:45:57","165.9022","103.0","215.34","492","60.0","34"
"08/28/12 15:50:56","165.9101","100.1","215.73","480","60.0","35"
"08/28/12 15:55:57","165.9178","98.3","215.79","468","60.0","34"
"08/28/12 16:00:57","165.9253","95.3","215.39","460","60.03","34"
"08/28/12 16:05:57","165.9326","92.3","216.01","446","60.0","34"
"08/28/12 16:10:56","165.9397","89.4","215.84","430","60.03","33"
"08/28/12 16:15:56","165.9465","86.5","215.48","423","60.03","33"
"08/28/12 16:20:57","165.9532","83.6","215.09","409","60.0","33"
"08/28/12 16:25:57","165.9595","80.9","215.88","398","60.03","32"
"08/28/12 16:30:58","165.9657","77.6","215.43","383","60.03","32"
"08/28/12 16:35:58","165.9716","73.9","215.34","367","60.03","32"
"08/28/12 16:40:56","165.9772","70.7","215.66","352","60.03","32"
"08/28/12 16:45:58","165.9826","67.7","216.06","340","60.03","32"
"08/28/12 16:50:56","165.9877","63.4","216.13","323","60.03","32"
"08/28/12 16:55:56","165.9923","50.5","215.41","400","60.03","32"
"08/28/12 17:00:57","165.9962","56.9","215.74","243","60.03","32"
"08/28/12 17:05:58","166.0","49.8","214.79","352","60.03","32"
"08/28/12 17:10:56","166.0039","57.0","215.09","312","60.03","32"
"08/28/12 17:15:57","166.0075","40.9","214.14","205","60.0","32"
"08/28/12 17:20:57","166.0109","47.0","214.21","336","60.03","31"
"08/28/12 17:25:58","166.0139","32.9","214.7","113","60.0","31"
"08/28/12 17:30:56","166.0166","38.1","213.8","184","60.03","31"
"08/28/12 17:35:58","166.019","33.3","214.13","144","60.03","30"
"08/28/12 17:40:56","166.0211","15.8","214.24","17","60.03","30"
"08/28/12 17:45:57","166.0229","21.8","213.82","143","60.03","30"
"08/28/12 17:50:57","166.0244","17.2","213.67","24","60.03","29"
"08/28/12 17:55:57","166.0257","12.3","214.31","29","60.03","29"
"08/28/12 18:00:56","166.0267","12.0","213.65","1","60.03","28"
"08/28/12 18:05:57","166.0274","11.4","213.14","16","60.03","28"
"08/28/12 18:10:56","166.028","14.1","213.26","6","60.03","28"
"08/28/12 18:15:56","166.0283","7.2","213.76","129","60.03","27"
"08/28/12 18:20:57","166.0286","0.0","213.88","0","60.07","27"
"08/28/12 18:25:57","166.0288","0.0","213.36","48","60.03","26"
"08/28/12 18:30:58","166.0291","0.0","213.79","0","60.03","26"
"08/29/12 06:50:57","166.0306","13.6","214.02","1","60.03","15"
"08/29/12 06:55:58","166.031","0.0","214.22","107","60.03","15"
"08/29/12 07:00:57","166.0317","13.3","214.22","0","60.03","15"
"08/29/12 07:05:57","166.0325","10.1","213.83","248","60.03","15"
"08/29/12 07:10:57","166.0335","12.4","214.37","4","60.0","16"
"08/29/12 07:15:57","166.0347","18.8","214.58","210","60.03","17"
"08/29/12 07:20:58","166.0362","27.9","214.98","209","60.07","17"
"08/29/12 07:25:57","166.0379","32.2","214.76","34","60.03","18"
"08/29/12 07:30:57","166.0398","20.4","214.8","134","60.0","18"
"08/29/12 07:35:57","166.0419","34.4","215.4","256","60.07","19"
"08/29/12 07:40:58","166.0444","37.2","213.49","260","60.0","19"
"08/29/12 07:45:58","166.0471","33.3","214.1","151","60.03","19"
"08/29/12 07:50:57","166.0501","35.0","214.52","152","60.03","20"
"08/29/12 07:55:58","166.0533","41.0","214.34","197","60.03","20"
"08/29/12 08:00:57","166.0568","53.1","214.34","415","60.03","21"
"08/29/12 08:05:58","166.0606","55.4","215.09","78","60.03","22"
"08/29/12 08:10:58","166.0645","56.5","215.07","120","60.03","22"
"08/29/12 08:15:57","166.0684","59.8","215.28","335","60.0","23"
"08/29/12 08:20:58","166.0723","37.4","215.08","294","60.0","23"
"08/29/12 08:25:57","166.0762","53.6","215.61","382","60.03","23"
"08/29/12 08:30:57","166.0804","59.4","214.42","359","60.0","24"
"08/29/12 08:35:57","166.0847","46.2","215.83","395","60.03","25"
"08/29/12 08:40:57","166.0893","58.7","213.23","108","60.03","25"
"08/29/12 08:45:58","166.0945","76.2","215.07","377","60.03","26"
"08/29/12 08:50:58","166.1005","79.4","214.23","391","60.03","27"
"08/29/12 08:55:58","166.1067","82.2","216.49","398","60.0","27"
"08/29/12 09:00:58","166.1132","84.7","217.24","408","60.0","28"
"08/29/12 09:05:57","166.1199","87.6","217.03","422","60.0","29"
"08/29/12 09:10:58","166.1269","90.2","216.24","435","60.0","30"
"08/29/12 09:15:57","166.1339","93.0","217.24","442","60.03","30"
"08/29/12 09:20:57","166.1413","95.5","217.18","455","60.0","31"
"08/29/12 09:25:58","166.1488","98.4","217.21","466","60.03","32"
"08/29/12 09:30:56","166.1565","100.3","216.55","475","60.0","32"
"08/29/12 09:35:57","166.1645","103.3","216.63","489","60.0","32"
"08/29/12 09:40:58","166.1727","105.4","216.53","500","60.0","33"
"08/29/12 09:45:58","166.1809","107.5","220.66","501","60.03","34"
"08/29/12 09:50:57","166.1894","110.1","218.17","516","60.0","34"
"08/29/12 09:55:58","166.198","112.1","218.97","522","60.0","35"
"08/29/12 10:00:58","166.2068","114.3","218.76","533","60.0","35"
"08/29/12 10:05:58","166.2158","116.6","214.33","553","60.03","35"
"08/29/12 10:10:58","166.2249","118.2","216.54","552","60.03","36"
"08/29/12 10:15:57","166.2341","119.9","218.22","559","60.03","36"
"08/29/12 10:20:58","166.2436","121.8","217.77","568","60.0","36"
"08/29/12 10:25:58","166.2531","123.0","217.27","575","60.0","37"
"08/29/12 10:30:58","166.2628","124.7","219.1","574","60.0","37"
"08/29/12 10:35:57","166.2725","125.4","217.87","583","60.0","38"
"08/29/12 10:40:58","166.2824","127.0","218.78","586","60.0","38"
"08/29/12 10:45:58","166.2923","128.2","218.83","591","60.0","38"
"08/29/12 10:50:57","166.3023","129.4","219.21","596","60.0","39"
"08/29/12 10:55:57","166.3124","130.6","219.07","600","60.03","39"
"08/29/12 11:00:57","166.3227","132.2","218.71","612","60.07","39"
"08/29/12 11:05:58","166.3331","133.8","217.24","616","60.03","40"
"08/29/12 11:10:58","166.3436","135.6","215.75","634","60.03","39"
"08/29/12 11:15:57","166.3541","136.5","217.02","631","60.0","39"
"08/29/12 11:20:58","166.3649","138.6","217.63","637","60.03","39"
"08/29/12 11:25:58","166.3756","139.1","216.05","644","60.0","39"
"08/29/12 11:30:57","166.3865","139.8","219.03","641","60.0","39"
"08/29/12 11:35:58","166.3974","141.0","218.25","649","60.03","39"
"08/29/12 11:40:58","166.4085","142.8","215.93","658","60.0","39"
"08/29/12 11:45:58","166.4196","142.4","216.71","659","60.0","39"
"08/29/12 11:50:58","166.4308","144.2","217.31","664","60.03","39"
"08/29/12 11:55:57","166.442","144.8","217.23","664","60.0","39"
"08/29/12 12:00:58","166.4532","143.7","217.22","660","60.03","39"
"08/29/12 12:05:57","166.4643","144.0","216.79","664","60.0","39"
"08/29/12 12:10:57","166.4756","144.6","216.84","668","60.03","39"
"08/29/12 12:15:57","166.4868","144.0","216.7","661","60.0","39"
"08/29/12 12:20:57","166.4981","144.6","216.86","662","60.0","40"
"08/29/12 12:25:57","166.5093","144.1","216.76","667","60.07","40"
"08/29/12 12:30:57","166.5206","144.7","216.95","662","60.0","40"
"08/29/12 12:35:58","166.5318","144.2","217.02","662","60.03","41"
"08/29/12 12:40:57","166.543","144.6","216.61","668","60.0","41"
"08/29/12 12:45:57","166.5543","144.1","218.76","659","60.0","41"
"08/29/12 12:50:58","166.5656","143.6","219.67","653","60.0","41"
"08/29/12 12:55:57","166.5767","143.2","218.2","657","60.0","41"
"08/29/12 13:00:58","166.5879","142.5","218.29","653","60.03","41"
"08/29/12 13:05:58","166.599","141.3","215.55","656","60.03","42"
"08/29/12 13:10:58","166.61","141.4","216.41","654","60.0","42"
"08/29/12 13:15:57","166.621","140.6","218.84","643","60.0","42"
"08/29/12 13:20:57","166.6319","140.4","218.29","642","60.0","42"
"08/29/12 13:25:58","166.6429","140.4","217.9","642","60.03","43"
"08/29/12 13:30:58","166.6539","140.2","218.51","643","60.03","42"
"08/29/12 13:35:58","166.6647","138.2","218.67","635","60.03","43"
"08/29/12 13:40:57","166.6754","136.5","218.1","628","60.03","43"
"08/29/12 13:45:58","166.686","135.4","217.15","627","60.03","43"
"08/29/12 13:50:56","166.6965","135.7","219.48","625","60.03","43"
"08/29/12 13:55:57","166.7071","135.8","219.67","621","60.03","43"
"08/29/12 14:00:58","166.7177","133.3","218.83","616","60.03","43"
"08/29/12 14:05:58","166.728","132.8","219.03","612","60.0","43"
"08/29/12 14:10:57","166.7382","130.2","218.64","603","60.03","43"
"08/29/12 14:15:58","166.7484","129.9","218.32","596","60.03","43"
"08/29/12 14:20:58","166.7585","129.2","218.39","593","60.03","43"
"08/29/12 14:25:57","166.7683","126.0","218.78","583","60.0","43"
"08/29/12 14:30:58","166.7783","126.2","218.4","584","60.03","42"
"08/29/12 14:35:57","166.788","124.5","219.16","574","60.03","42"
"08/29/12 14:40:57","166.7976","121.7","218.23","567","60.0","42"
"08/29/12 14:45:58","166.8071","121.6","217.66","567","60.03","42"
"08/29/12 14:50:58","166.8165","119.2","217.83","555","60.03","41"
"08/29/12 14:55:57","166.8256","118.0","217.77","552","60.03","41"
"08/29/12 15:00:58","166.8348","115.9","218.1","539","60.03","41"
"08/29/12 15:05:58","166.8437","113.1","217.88","531","60.0","41"
"08/29/12 15:10:57","166.8524","111.2","217.74","519","60.0","41"
"08/29/12 15:15:57","166.8609","108.8","217.26","515","60.07","41"
"08/29/12 15:20:57","166.8693","106.8","218.36","500","60.0","41"
"08/29/12 15:25:58","166.8775","104.2","217.62","490","60.03","41"
"08/29/12 15:30:58","166.8855","102.2","217.78","482","60.03","41"
"08/29/12 15:35:58","166.8933","99.5","217.96","473","60.03","41"
"08/29/12 15:40:58","166.901","97.1","216.85","463","60.03","40"
"08/29/12 15:50:57","166.9158","93.0","216.25","448","60.03","39"
"08/29/12 15:55:58","166.9229","90.3","216.51","436","60.0","39"
"08/29/12 16:00:58","166.9298","86.9","216.33","424","60.0","38"
"08/29/12 16:05:57","166.9365","84.6","216.75","412","60.03","38"
"08/29/12 16:10:57","166.943","82.0","215.99","400","60.0","38"
"08/29/12 16:15:57","166.9492","78.6","215.75","388","60.03","38"
"08/29/12 16:20:58","166.9553","75.8","216.2","373","60.03","38"
"08/29/12 16:25:58","166.961","73.4","215.47","361","60.0","37"
"08/29/12 16:30:58","166.9666","70.4","216.38","352","60.03","37"
"08/29/12 16:35:57","166.9719","68.0","214.75","339","60.03","37"
"08/29/12 16:40:57","166.9771","64.5","214.95","326","60.03","36"
"08/29/12 16:45:57","166.9819","38.5","215.19","106","60.03","36"
"08/29/12 16:50:58","166.9858","46.4","214.27","355","60.0","36"
"08/29/12 16:55:58","166.9897","42.7","214.62","208","60.03","36"
"08/29/12 17:00:58","166.9936","46.6","215.39","117","60.03","35"
"08/29/12 17:05:59","166.9974","42.8","215.59","267","60.03","35"
"08/29/12 17:10:58","167.001","38.5","214.25","271","60.03","34"
"08/29/12 17:15:57","167.0043","47.6","214.76","347","60.03","34"
"08/29/12 17:20:58","167.0074","43.7","214.36","90","60.03","33"
"08/29/12 17:25:58","167.0102","39.2","214.32","265","60.03","33"
"08/29/12 17:30:57","167.0128","35.4","213.93","275","60.03","33"
"08/29/12 17:35:58","167.0152","24.8","213.54","65","60.03","32"
"08/29/12 17:40:58","167.0173","14.7","213.23","21","60.03","32"
"08/29/12 17:45:58","167.019","20.9","213.13","16","60.03","32"
"08/29/12 17:50:57","167.0206","26.2","212.73","90","60.03","32"
"08/29/12 17:55:57","167.0218","11.0","212.73","6","60.03","31"
"08/29/12 18:00:57","167.0228","14.0","213.2","25","60.03","31"
"08/29/12 18:05:58","167.0236","11.0","214.47","174","60.03","30"
"08/29/12 18:10:58","167.0243","7.5","214.16","0","60.03","30"
"08/29/12 18:15:57","167.0248","0.0","214.06","0","60.03","30"
"08/29/12 18:20:58","167.0253","9.6","214.46","0","60.03","29"
"08/29/12 18:25:57","167.0257","10.8","213.72","9","60.03","29"
"08/29/12 18:30:58","167.0261","10.3","213.29","7","60.03","29"
"08/29/12 18:35:57","167.0266","0.0","213.6","0","60.03","28"
"08/29/12 18:40:57","167.0269","13.6","213.45","8","60.03","28"
"08/29/12 18:45:57","167.0273","0.0","213.71","0","60.03","28"
"08/29/12 18:55:57","167.0278","0.0","214.27","0","60.0","28"
"08/30/12 06:45:58","167.0287","10.7","214.22","7","60.03","24"
"08/30/12 06:50:57","167.0292","12.8","213.72","7","60.03","24"
"08/30/12 06:55:57","167.0298","6.3","214.24","137","60.0","24"
"08/30/12 07:00:58","167.0306","16.3","213.74","27","60.03","24"
"08/30/12 07:05:57","167.0314","15.8","212.25","0","60.03","25"
"08/30/12 07:10:59","167.0321","0.0","214.18","0","60.0","25"
"08/30/12 07:15:59","167.0324","11.4","213.27","0","60.0","25"
"08/30/12 07:20:58","167.0328","0.0","214.51","0","60.03","25"
"08/30/12 07:25:57","167.034","19.4","214.12","215","60.07","25"
"08/30/12 07:30:57","167.0357","18.1","213.94","185","60.0","25"
"08/30/12 07:35:59","167.0379","32.4","213.98","126","60.03","26"
"08/30/12 07:40:59","167.0403","28.7","214.6","158","60.03","26"
"08/30/12 07:45:58","167.043","30.4","214.58","268","60.03","27"
"08/30/12 07:50:57","167.0458","39.8","213.82","85","60.0","27"
"08/30/12 07:55:58","167.0489","38.3","214.05","125","60.03","28"
"08/30/12 08:00:57","167.0526","55.2","214.72","104","60.03","28"
"08/30/12 08:05:59","167.0563","42.1","214.45","79","60.07","28"
"08/30/12 08:10:58","167.0581","28.8","213.36","142","60.0","28"
"08/30/12 08:15:58","167.0606","32.3","214.98","85","60.03","28"
"08/30/12 08:20:58","167.0641","47.3","215.8","364","60.03","29"
"08/30/12 08:25:59","167.068","42.3","214.52","314","60.0","29"
"08/30/12 08:30:58","167.0721","47.0","214.72","368","60.03","30"
"08/30/12 08:35:57","167.0763","64.0","214.71","132","60.03","30"
"08/30/12 08:40:57","167.0808","63.6","214.11","227","59.96","31"
"08/30/12 08:45:57","167.0854","72.5","215.18","206","60.03","32"
"08/30/12 08:50:58","167.0911","77.2","215.5","378","60.03","32"
"08/30/12 08:55:57","167.0973","84.7","215.33","413","60.03","32"
"08/30/12 09:00:57","167.1042","87.1","215.29","423","60.03","33"
"08/30/12 09:05:57","167.1111","92.6","214.65","450","60.03","34"
"08/30/12 09:10:58","167.1185","98.1","215.02","467","60.03","35"
"08/30/12 09:15:57","167.1245","49.0","213.82","340","60.0","35"
"08/30/12 09:20:58","167.1306","99.5","215.72","478","60.03","36"
"08/30/12 09:25:58","167.1364","77.9","215.38","384","60.03","36"
"08/30/12 09:30:58","167.141","75.2","214.94","370","60.03","36"
"08/30/12 09:35:58","167.1468","41.9","214.44","291","60.0","36"
"08/30/12 09:40:59","167.1519","108.6","216.34","512","60.03","36"
"08/30/12 09:45:57","167.1602","103.8","215.28","497","60.03","37"
"08/30/12 09:50:57","167.168","77.5","214.03","380","60.0","37"
"08/30/12 09:55:57","167.1761","111.3","216.04","524","60.03","38"
"08/30/12 10:00:58","167.1848","98.6","215.42","471","60.0","38"
"08/30/12 10:05:58","167.1927","105.8","216.48","498","60.0","38"
"08/30/12 10:10:57","167.2016","124.7","217.26","582","60.0","38"
"08/30/12 10:15:58","167.2112","124.9","218.22","577","60.0","39"
"08/30/12 10:20:58","167.2204","41.4","215.81","302","60.03","39"
"08/30/12 10:25:58","167.2275","46.1","215.76","379","60.0","39"
"08/30/12 10:30:58","167.2316","40.6","213.69","259","60.0","38"
"08/30/12 10:35:58","167.2354","60.2","213.94","161","60.03","38"
"08/30/12 10:40:58","167.2394","56.5","213.58","112","60.03","37"
"08/30/12 10:45:59","167.2472","105.2","215.72","501","60.0","38"
"08/30/12 10:50:59","167.2528","61.1","214.2","392","60.03","37"
"08/30/12 10:55:58","167.2569","50.9","213.85","212","60.0","37"
"08/30/12 11:00:58","167.2634","108.0","216.5","511","60.03","37"
"08/30/12 11:05:58","167.2701","87.2","215.42","425","60.03","38"
"08/30/12 11:10:59","167.2777","99.8","216.21","477","60.03","38"
"08/30/12 11:15:58","167.2828","42.2","213.56","321","60.0","37"
"08/30/12 11:20:58","167.2851","27.9","213.77","207","60.0","37"
"08/30/12 11:25:58","167.2874","35.5","213.91","214","60.03","36"
"08/30/12 11:30:57","167.2909","44.8","214.31","372","60.03","36"
"08/30/12 11:35:58","167.2944","44.5","214.56","298","60.0","35"
"08/30/12 11:40:59","167.2977","55.0","214.61","178","60.03","35"
"08/30/12 11:45:58","167.3034","160.3","216.56","739","60.03","36"
"08/30/12 11:50:58","167.3101","50.0","213.4","358","60.03","36"
"08/30/12 11:55:58","167.3162","86.4","214.8","422","60.03","36"
"08/30/12 12:00:58","167.3267","92.3","215.16","445","60.07","37"
"08/30/12 12:05:59","167.3325","52.3","214.34","181","60.03","36"
"08/30/12 12:10:59","167.3357","49.3","214.91","274","60.0","35"
"08/30/12 12:15:58","167.3416","84.6","215.93","411","60.0","36"
"08/30/12 12:20:59","167.3528","156.1","217.45","709","60.03","38"
"08/30/12 12:25:59","167.3645","149.0","216.85","684","60.0","38"
"08/30/12 12:30:58","167.3762","156.2","217.15","715","60.0","39"
"08/30/12 12:35:58","167.3818","94.2","215.3","454","60.0","38"
"08/30/12 12:40:58","167.3877","64.0","214.41","326","60.0","38"
"08/30/12 12:45:59","167.3977","143.0","216.15","660","60.0","38"
"08/30/12 12:50:57","167.409","152.8","216.38","701","60.03","39"
"08/30/12 12:55:59","167.4205","117.4","216.29","552","60.03","39"
"08/30/12 13:00:59","167.4275","77.5","215.59","383","60.07","38"
"08/30/12 13:05:57","167.4343","63.3","214.28","321","60.03","38"
"08/30/12 13:10:59","167.4392","94.5","215.61","455","60.03","38"
"08/30/12 13:15:57","167.4466","114.2","216.06","537","60.03","38"
"08/30/12 13:20:59","167.4547","81.4","214.57","397","60.0","38"
"08/30/12 13:25:58","167.4626","74.9","214.81","367","60.03","38"
"08/30/12 13:30:59","167.4724","154.7","217.76","708","60.07","38"
"08/30/12 13:35:57","167.4833","142.9","216.78","656","60.03","39"
"08/30/12 13:40:58","167.4936","149.4","216.59","685","60.0","39"
"08/30/12 13:45:57","167.5049","147.2","216.92","678","60.0","40"
"08/30/12 13:50:58","167.5152","155.0","216.67","717","60.0","40"
"08/30/12 13:55:59","167.5246","88.8","215.58","427","60.0","40"
"08/30/12 14:00:57","167.531","70.0","215.68","354","60.03","40"
"08/30/12 14:05:57","167.537","66.4","214.6","119","60.03","40"
"08/30/12 14:10:57","167.5411","45.9","214.49","345","60.03","39"
"08/30/12 14:15:59","167.5453","68.8","215.53","407","60.0","38"
"08/30/12 14:20:58","167.55","58.3","214.43","413","60.0","38"
"08/30/12 14:25:59","167.5566","106.3","216.23","500","60.03","38"
"08/30/12 14:30:59","167.5613","47.1","214.79","207","60.03","37"
"08/30/12 14:35:58","167.565","49.4","214.14","193","60.0","36"
"08/30/12 14:40:58","167.5693","44.5","214.32","324","60.03","36"
"08/30/12 14:45:59","167.574","147.5","217.63","675","60.03","35"
"08/30/12 14:50:58","167.5818","55.9","215.23","179","60.03","35"
"08/30/12 14:55:58","167.587","53.5","214.26","165","60.03","34"
"08/30/12 15:00:57","167.5905","40.1","213.63","168","60.03","33"
"08/30/12 15:05:58","167.5932","36.5","214.39","249","60.0","32"
"08/30/12 15:10:59","167.5956","26.0","214.75","112","60.03","32"
"08/30/12 15:20:57","167.599","14.6","213.35","142","60.03","31"
"08/30/12 15:25:59","167.6","11.1","212.83","52","60.0","30"
"08/30/12 15:30:58","167.6008","12.4","213.0","19","60.03","30"
"08/30/12 15:35:59","167.6016","0.0","213.39","159","60.0","30"
"08/30/12 15:40:58","167.6025","3.3","214.21","93","60.0","30"
"08/30/12 15:45:59","167.6032","11.6","213.52","0","60.03","29"
"08/30/12 15:50:57","167.6039","13.3","213.0","0","60.0","29"
"08/30/12 15:55:58","167.6045","0.0","213.14","0","60.03","29"
"08/30/12 16:00:59","167.605","0.0","212.41","0","60.0","29"
"08/30/12 16:05:58","167.6053","7.3","212.94","0","60.0","29"
"08/30/12 16:10:59","167.6058","11.5","212.81","16","60.0","29"
"08/30/12 16:15:59","167.6064","0.0","214.0","103","60.0","29"
"08/30/12 16:20:58","167.6074","26.9","213.28","135","60.0","29"
"08/30/12 16:25:59","167.6088","14.8","213.87","20","60.03","30"
"08/30/12 16:30:58","167.61","16.6","214.03","17","60.03","30"
"08/30/12 16:35:58","167.6112","21.9","213.88","152","60.03","30"
"08/30/12 16:40:58","167.6127","17.4","214.59","67","60.0","30"
"08/30/12 16:45:57","167.6144","13.8","213.79","38","60.0","30"
"08/30/12 16:50:57","167.6164","36.4","213.31","152","60.03","31"
"08/30/12 16:55:58","167.618","12.5","214.18","9","60.03","31"
"08/30/12 17:00:58","167.6191","16.0","214.6","61","60.03","31"
"08/30/12 17:05:59","167.6201","7.2","213.52","68","60.0","31"
"08/30/12 17:10:58","167.621","6.2","213.1","205","60.03","31"
"08/30/12 17:15:59","167.6217","13.6","213.98","1","60.03","30"
"08/30/12 17:20:58","167.6223","0.0","213.09","160","60.03","30"
"08/30/12 17:25:59","167.6231","10.3","213.19","127","60.03","30"
"08/30/12 17:30:58","167.6241","14.2","213.45","0","60.07","30"
"08/30/12 17:35:59","167.625","14.4","213.69","203","60.03","30"
"08/30/12 17:40:58","167.6263","15.8","213.88","17","60.03","30"
"08/30/12 17:45:58","167.6282","35.0","213.13","156","60.03","30"
"08/30/12 17:50:59","167.6294","14.5","212.92","20","60.0","30"
"08/30/12 17:55:59","167.6302","12.0","213.77","117","60.03","30"
"08/30/12 18:00:59","167.6309","1.1","213.04","0","60.0","30"
"08/30/12 18:05:58","167.6315","0.0","212.59","0","60.03","30"
"08/30/12 18:10:58","167.6321","0.0","213.99","0","60.0","30"
"08/30/12 18:15:59","167.6326","0.0","213.65","0","60.03","30"
"08/30/12 18:20:58","167.6331","0.0","213.69","0","60.0","30"
"08/30/12 18:25:58","167.6334","13.3","213.92","0","60.03","30"
"08/30/12 18:30:58","167.6338","0.0","213.74","8","60.03","29"
"08/30/12 18:35:59","167.6343","0.0","213.23","142","60.03","29"
"08/30/12 18:40:59","167.6352","7.4","213.28","0","60.03","29"
"08/31/12 06:50:58","167.6365","0.0","213.17","0","60.03","18"
"08/31/12 06:55:58","167.637","6.4","212.91","211","60.03","19"
"08/31/12 07:00:59","167.6377","12.8","213.37","0","60.03","19"
"08/31/12 07:05:58","167.6386","12.6","213.6","139","60.03","19"
"08/31/12 07:10:59","167.6398","15.8","213.76","55","60.0","20"
"08/31/12 07:15:58","167.6412","21.3","213.39","18","60.03","20"
"08/31/12 07:20:59","167.6429","18.0","213.05","32","60.03","20"
"08/31/12 07:26:00","167.6448","19.4","212.98","332","60.03","21"
"08/31/12 07:30:59","167.6471","27.1","213.95","253","60.0","22"
"08/31/12 07:35:58","167.6496","38.2","213.34","138","60.03","22"
"08/31/12 07:40:58","167.6524","35.0","212.97","86","60.03","23"
"08/31/12 07:45:59","167.6556","44.7","214.02","168","60.03","23"
"08/31/12 07:50:59","167.659","52.3","213.51","164","60.03","24"
"08/31/12 07:55:58","167.6626","56.3","213.3","363","60.0","24"
"08/31/12 08:00:59","167.6666","45.6","213.14","315","60.0","24"
"08/31/12 08:05:59","167.6705","55.8","212.89","344","60.0","25"
"08/31/12 08:10:59","167.6744","44.7","213.39","194","60.03","25"
"08/31/12 08:15:59","167.6784","42.4","213.9","400","60.03","26"
"08/31/12 08:20:59","167.6825","56.2","213.44","373","60.0","26"
"08/31/12 08:25:58","167.687","57.6","213.54","392","60.03","27"
"08/31/12 08:30:59","167.6916","69.0","214.66","343","60.0","27"
"08/31/12 08:35:59","167.6966","72.9","215.74","359","60.03","27"
"08/31/12 08:40:58","167.7022","81.8","215.28","402","60.0","27"
"08/31/12 08:46:00","167.7085","81.1","215.41","395","60.0","28"
"08/31/12 08:50:59","167.7151","88.0","214.72","426","60.03","28"
"08/31/12 08:55:59","167.722","90.4","214.88","441","60.0","29"
"08/31/12 09:01:00","167.7292","93.8","215.07","450","60.0","29"
"08/31/12 09:05:59","167.7366","97.5","215.45","467","60.0","29"
"08/31/12 09:10:59","167.7443","99.9","215.72","472","60.0","29"
"08/31/12 09:15:59","167.7521","101.9","215.56","487","60.0","30"
"08/31/12 09:20:59","167.7602","104.8","215.21","496","60.0","30"
"08/31/12 09:25:59","167.7684","107.8","215.16","511","60.0","31"
"08/31/12 09:30:58","167.7769","110.8","218.04","521","60.03","30"
"08/31/12 09:35:59","167.7856","112.9","216.9","529","60.03","31"
"08/31/12 09:40:59","167.7944","115.3","217.75","536","60.03","31"
"08/31/12 09:45:59","167.8035","117.5","217.91","546","60.0","32"
"08/31/12 09:51:00","167.8127","120.1","217.13","559","60.03","32"
"08/31/12 09:55:59","167.8221","121.4","217.47","571","60.03","32"
"08/31/12 10:00:58","167.8316","123.2","217.85","573","60.0","32"
"08/31/12 10:05:59","167.8413","125.1","217.02","580","60.03","32"
"08/31/12 10:10:58","167.8511","127.4","217.0","593","60.03","33"
"08/31/12 10:15:59","167.8611","130.1","216.78","605","60.0","32"
"08/31/12 10:20:58","167.8714","132.0","217.03","609","60.03","33"
"08/31/12 10:25:58","167.8816","132.4","217.51","612","60.03","33"
"08/31/12 10:30:59","167.892","133.2","217.97","617","60.03","33"
"08/31/12 10:35:59","167.9025","135.6","217.99","621","60.0","34"
"08/31/12 10:40:58","167.913","136.6","217.38","631","60.03","34"
"08/31/12 10:45:59","167.9237","138.5","218.43","633","60.0","34"
"08/31/12 10:51:00","167.9345","138.7","217.6","640","60.03","35"
"08/31/12 10:55:59","167.9454","140.4","218.69","647","60.03","35"
"08/31/12 11:00:59","167.9565","143.3","219.21","654","60.07","35"
"08/31/12 11:05:59","167.9675","143.8","217.25","662","60.03","35"
"08/31/12 11:10:58","167.9789","146.0","217.73","672","60.07","35"
"08/31/12 11:15:59","167.9903","147.2","216.88","678","60.0","35"
"08/31/12 11:20:59","168.0019","148.5","217.34","683","60.03","35"
"08/31/12 11:25:58","168.0134","147.5","216.95","681","60.0","35"
"08/31/12 11:30:59","168.025","148.7","217.83","680","60.0","35"
"08/31/12 11:35:58","168.0366","149.5","217.15","684","60.0","35"
"08/31/12 11:40:59","168.0483","151.8","217.46","695","60.0","35"
"08/31/12 11:45:59","168.0602","152.2","218.09","696","60.03","35"
"08/31/12 11:50:58","168.0719","150.7","216.89","691","60.03","36"
"08/31/12 11:55:58","168.0837","151.4","217.88","692","60.03","36"
"08/31/12 12:00:59","168.0955","151.3","217.54","694","60.03","36"
