"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/31/12 12:05:59","168.1073","153.2","217.42","702","60.03","36"
"08/31/12 12:10:59","168.1193","154.4","217.0","707","60.03","36"
"08/31/12 12:15:58","168.1314","155.1","217.58","708","60.0","36"
"08/31/12 12:20:58","168.1435","155.0","216.62","711","60.03","36"
"08/31/12 12:25:59","168.1555","155.5","216.45","712","60.03","35"
"08/31/12 12:30:59","168.1677","155.4","215.93","718","60.0","35"
"08/31/12 12:35:59","168.1797","155.2","216.51","715","60.0","35"
"08/31/12 12:40:59","168.1919","156.3","217.79","714","60.0","35"
"08/31/12 12:45:58","168.2038","153.6","217.21","705","60.0","36"
"08/31/12 12:50:58","168.2159","155.1","216.76","710","60.03","35"
"08/31/12 12:55:58","168.2279","153.6","216.81","704","60.03","36"
"08/31/12 13:00:58","168.2399","153.9","217.25","705","60.03","36"
"08/31/12 13:05:59","168.2519","153.8","217.23","705","60.03","36"
"08/31/12 13:11:00","168.2639","154.4","217.74","704","60.0","35"
"08/31/12 13:15:58","168.2759","153.9","218.4","695","60.0","35"
"08/31/12 13:20:58","168.2878","151.8","218.27","693","60.03","35"
"08/31/12 13:25:59","168.2996","150.7","218.0","685","60.03","36"
"08/31/12 13:30:58","168.3113","150.3","218.46","685","60.0","36"
"08/31/12 13:35:59","168.3229","149.8","218.0","681","60.03","36"
"08/31/12 13:40:59","168.3346","148.4","218.73","680","60.0","36"
"08/31/12 13:45:58","168.346","148.1","217.48","681","60.0","36"
"08/31/12 13:50:58","168.3575","146.8","217.15","678","60.0","36"
"08/31/12 13:55:59","168.3689","144.6","217.08","668","60.03","36"
"08/31/12 14:00:59","168.3802","144.1","216.96","660","60.03","36"
"08/31/12 14:05:59","168.3913","142.8","217.26","657","60.0","36"
"08/31/12 14:10:59","168.4024","141.4","217.09","651","60.03","37"
"08/31/12 14:15:59","168.4133","140.8","216.57","653","60.0","36"
"08/31/12 14:20:59","168.4242","137.8","216.81","634","60.0","37"
"08/31/12 14:25:59","168.4349","137.9","216.01","638","60.03","36"
"08/31/12 14:30:58","168.4456","136.7","216.83","633","60.03","36"
"08/31/12 14:35:59","168.4561","134.0","217.54","617","60.0","36"
"08/31/12 14:40:59","168.4665","131.8","217.56","611","60.0","37"
"08/31/12 14:45:58","168.4761","127.2","216.66","595","60.03","36"
"08/31/12 14:50:58","168.4862","129.7","216.05","607","60.03","36"
"08/31/12 14:55:59","168.4963","126.7","216.71","590","60.03","35"
"08/31/12 15:00:59","168.5061","124.2","217.01","578","60.03","35"
"08/31/12 15:06:00","168.5158","122.5","216.45","573","60.0","35"
"08/31/12 15:10:59","168.5252","119.5","215.88","559","60.0","35"
"08/31/12 15:16:00","168.5344","117.9","216.17","553","60.03","35"
"08/31/12 15:20:58","168.5435","115.1","216.64","544","60.03","35"
"08/31/12 15:25:59","168.5523","113.5","216.56","533","60.03","35"
"08/31/12 15:30:59","168.5611","111.5","216.34","527","60.03","34"
"08/31/12 15:36:00","168.5696","108.0","216.6","513","60.0","35"
"08/31/12 15:40:58","168.5779","106.7","216.08","506","60.03","34"
"08/31/12 15:46:00","168.5862","104.2","216.13","495","60.0","34"
"08/31/12 15:50:58","168.5941","100.7","215.8","480","60.0","33"
"08/31/12 15:55:59","168.6019","98.3","215.84","471","60.03","33"
"08/31/12 16:00:58","168.6095","94.9","215.71","457","60.0","33"
"08/31/12 16:05:58","168.6167","92.2","216.46","448","60.03","33"
"08/31/12 16:10:59","168.6239","89.5","215.98","431","60.03","33"
"08/31/12 16:15:59","168.6307","86.0","216.22","419","60.03","33"
"08/31/12 16:21:00","168.6373","83.3","215.68","408","60.0","32"
"08/31/12 16:26:00","168.6436","80.1","215.67","393","60.03","32"
"08/31/12 16:30:59","168.6497","76.9","215.85","377","60.03","32"
"08/31/12 16:35:58","168.6555","73.7","215.4","361","60.0","32"
"08/31/12 16:40:58","168.6611","70.0","215.0","350","60.03","32"
"08/31/12 16:45:59","168.6664","66.5","214.71","335","60.0","32"
"08/31/12 16:50:59","168.6715","62.8","214.45","323","60.03","31"
"08/31/12 16:55:58","168.6758","43.8","214.69","332","60.03","31"
"08/31/12 17:00:58","168.6797","47.3","215.8","115","60.03","31"
"08/31/12 17:05:59","168.6835","49.8","215.86","234","60.03","31"
"08/31/12 17:11:00","168.6873","38.0","215.54","370","60.03","31"
"08/31/12 17:15:59","168.6909","49.4","214.71","173","60.03","31"
"08/31/12 17:20:59","168.6941","34.4","214.19","302","60.03","31"
"08/31/12 17:25:59","168.6969","38.8","214.65","246","60.03","31"
"08/31/12 17:30:59","168.6995","29.8","214.2","105","60.03","31"
"08/31/12 17:35:59","168.7017","19.3","214.41","304","60.03","30"
"08/31/12 17:40:59","168.7037","20.6","214.48","128","60.03","30"
"08/31/12 17:45:59","168.7054","10.7","214.73","208","60.03","30"
"08/31/12 17:50:59","168.7067","12.1","213.97","6","60.03","30"
"08/31/12 17:55:58","168.7078","15.7","213.85","6","60.03","29"
"08/31/12 18:00:59","168.7087","9.9","214.02","172","60.03","29"
"08/31/12 18:05:59","168.7093","15.4","214.49","1","60.0","28"
"08/31/12 18:10:59","168.7097","13.6","213.81","0","60.03","28"
"08/31/12 18:15:59","168.7099","12.6","214.2","63","60.03","28"
"09/01/12 06:51:00","168.7111","12.2","213.26","1","60.03","15"
"09/01/12 06:55:59","168.7116","12.1","213.02","3","60.0","15"
"09/01/12 07:00:59","168.7122","13.5","212.89","246","60.0","16"
"09/01/12 07:05:59","168.713","15.8","213.19","9","60.03","16"
"09/01/12 07:11:00","168.7138","11.8","213.31","25","60.03","17"
"09/01/12 07:15:59","168.7151","24.7","213.33","136","60.03","17"
"09/01/12 07:21:00","168.7165","28.8","213.68","224","60.07","18"
"09/01/12 07:26:00","168.7184","24.3","214.48","34","60.03","18"
"09/01/12 07:30:59","168.7204","31.1","213.74","74","60.0","19"
"09/01/12 07:35:59","168.7227","28.1","213.72","76","60.03","19"
"09/01/12 07:40:59","168.7254","36.5","213.56","143","60.0","20"
"09/01/12 07:45:58","168.7282","43.5","214.2","118","60.03","21"
"09/01/12 07:50:59","168.7313","39.1","214.36","105","60.0","22"
"09/01/12 07:56:00","168.7349","52.6","214.11","334","60.03","23"
"09/01/12 08:00:59","168.7386","47.7","214.32","351","60.0","23"
"09/01/12 08:06:00","168.7426","36.9","214.01","80","60.0","24"
"09/01/12 08:11:00","168.7465","42.1","214.81","380","60.0","25"
"09/01/12 08:16:00","168.7504","60.9","214.9","149","60.0","26"
"09/01/12 08:21:00","168.7545","65.3","215.43","175","60.03","27"
"09/01/12 08:25:59","168.7588","45.8","215.51","422","60.03","28"
"09/01/12 08:31:00","168.7633","59.3","215.48","406","60.0","29"
"09/01/12 08:36:00","168.7687","75.6","214.61","374","60.03","29"
"09/01/12 08:40:59","168.7747","78.6","215.36","389","60.03","30"
"09/01/12 08:45:59","168.781","81.5","215.58","395","60.0","31"
"09/01/12 08:50:59","168.7873","84.2","215.27","409","60.07","32"
"09/01/12 08:55:59","168.7939","85.9","214.94","419","60.0","32"
"09/01/12 09:00:59","168.8007","89.0","215.93","430","60.03","33"
"09/01/12 09:05:59","168.8078","92.0","215.55","443","60.03","34"
"09/01/12 09:11:00","168.815","94.9","215.79","452","60.03","35"
"09/01/12 09:16:00","168.8226","98.0","215.68","472","60.0","35"
"09/01/12 09:20:59","168.8302","101.0","216.2","481","60.03","36"
"09/01/12 09:26:00","168.8383","103.8","215.43","494","60.0","36"
"09/01/12 09:30:59","168.8464","106.3","215.53","507","60.0","37"
"09/01/12 09:36:00","168.8548","108.7","215.44","513","60.0","37"
"09/01/12 09:40:59","168.8633","110.8","215.79","527","60.03","38"
"09/01/12 09:45:59","168.8721","113.1","217.08","530","60.03","38"
"09/01/12 09:50:59","168.881","115.1","217.03","541","60.03","38"
"09/01/12 09:55:59","168.8901","117.7","216.52","553","60.03","38"
"09/01/12 10:00:59","168.8992","119.1","216.85","560","60.0","39"
"09/01/12 10:05:59","168.9086","120.4","217.23","563","60.07","40"
"09/01/12 10:10:59","168.9179","122.2","218.05","567","60.0","41"
"09/01/12 10:15:59","168.9275","123.5","216.12","579","60.0","41"
"09/01/12 10:21:00","168.9372","125.7","216.52","587","60.0","41"
"09/01/12 10:26:00","168.9471","127.9","217.12","594","60.03","41"
"09/01/12 10:31:00","168.9571","128.9","216.43","602","60.0","42"
"09/01/12 10:36:00","168.9673","131.0","216.27","609","60.03","42"
"09/01/12 10:41:00","168.9776","132.6","216.77","616","60.03","42"
"09/01/12 10:45:59","168.9879","133.8","216.96","621","60.03","42"
"09/01/12 10:50:59","168.9984","135.7","218.28","628","60.03","42"
"09/01/12 10:55:59","169.009","136.3","218.31","624","60.03","43"
"09/01/12 11:00:59","169.0197","137.5","217.46","631","60.03","43"
"09/01/12 11:05:59","169.0305","138.6","217.94","636","60.03","43"
"09/01/12 11:10:59","169.0413","140.6","217.52","645","60.0","43"
"09/01/12 11:16:00","169.0523","140.8","217.3","650","60.03","43"
"09/01/12 11:20:59","169.0633","142.0","217.62","652","60.03","43"
"09/01/12 11:26:00","169.0745","142.9","217.57","657","60.0","42"
"09/01/12 11:31:00","169.0856","144.2","216.92","666","60.0","42"
"09/01/12 11:35:59","169.0968","143.5","217.54","659","60.03","42"
"09/01/12 11:41:00","169.108","144.4","218.35","661","60.03","42"
"09/01/12 11:45:59","169.1193","145.8","217.51","670","60.0","42"
"09/01/12 11:51:00","169.1308","146.6","217.61","671","60.03","42"
"09/01/12 11:56:00","169.1421","145.5","218.12","667","60.03","42"
"09/01/12 12:00:59","169.1534","144.7","217.01","669","60.03","43"
"09/01/12 12:05:59","169.1647","145.0","216.92","665","60.0","43"
"09/01/12 12:11:00","169.1761","146.1","217.25","669","60.0","43"
"09/01/12 12:16:00","169.1874","146.1","217.51","671","60.0","43"
"09/01/12 12:20:59","169.1988","147.3","217.83","673","60.03","43"
"09/01/12 12:25:59","169.2103","147.2","217.55","675","60.0","44"
"09/01/12 12:30:59","169.2217","147.3","217.41","673","60.0","44"
"09/01/12 12:35:59","169.2332","146.8","217.18","675","60.0","44"
"09/01/12 12:40:59","169.2446","148.0","218.3","676","60.03","44"
"09/01/12 12:45:59","169.2561","145.8","217.27","672","60.0","44"
"09/01/12 12:50:59","169.2675","147.4","217.07","678","60.03","44"
"09/01/12 12:55:59","169.279","146.1","217.41","665","60.0","44"
"09/01/12 13:01:00","169.2903","145.4","218.07","669","60.03","44"
"09/01/12 13:05:59","169.3017","146.0","217.52","672","60.0","44"
"09/01/12 13:10:59","169.313","146.2","217.19","674","60.03","43"
"09/01/12 13:15:59","169.3244","146.0","217.51","673","60.03","43"
"09/01/12 13:20:59","169.3356","132.2","217.31","610","60.0","43"
"09/01/12 13:25:59","169.3446","110.0","216.5","520","60.0","43"
"09/01/12 13:30:59","169.3559","148.6","217.93","682","60.03","43"
"09/01/12 13:35:59","169.3675","149.3","218.24","684","60.03","43"
"09/01/12 13:40:59","169.378","85.0","216.85","413","60.0","42"
"09/01/12 13:45:59","169.378","102.2","216.49","485","60.03","41"
"09/01/12 13:51:00","169.3883","147.9","217.93","677","60.03","41"
"09/01/12 13:56:00","169.3996","143.0","217.81","659","60.03","41"
"09/01/12 14:01:00","169.4106","140.0","217.83","644","60.0","41"
"09/01/12 14:06:00","169.4215","137.9","217.65","632","60.03","41"
"09/01/12 14:11:00","169.4321","135.4","216.89","629","60.0","41"
"09/01/12 14:16:00","169.4426","133.8","218.42","618","60.03","42"
"09/01/12 14:20:59","169.453","133.4","218.9","613","60.0","41"
"09/01/12 14:26:00","169.4634","132.8","218.95","611","60.07","41"
"09/01/12 14:31:00","169.4736","131.2","218.4","605","60.03","41"
"09/01/12 14:36:00","169.4838","129.1","218.73","596","60.03","41"
"09/01/12 14:40:59","169.4937","127.3","217.82","590","60.03","41"
"09/01/12 14:45:59","169.5035","126.1","216.9","584","60.03","40"
"09/01/12 14:51:00","169.5133","124.6","218.21","578","60.0","40"
"09/01/12 14:56:00","169.5229","122.6","218.21","570","60.03","40"
"09/01/12 15:01:00","169.5324","121.6","217.09","566","60.03","39"
"09/01/12 15:06:00","169.5417","118.8","217.09","553","60.07","39"
"09/01/12 15:10:59","169.5509","116.9","217.56","548","60.03","39"
"09/01/12 15:16:00","169.5599","114.6","217.23","538","60.03","39"
"09/01/12 15:21:00","169.5687","111.9","216.42","528","60.03","38"
"09/01/12 15:26:00","169.5774","109.6","217.08","515","60.03","38"
"09/01/12 15:31:00","169.5857","107.1","216.63","507","60.03","38"
"09/01/12 15:36:00","169.5939","103.9","217.26","492","60.03","38"
"09/01/12 15:41:00","169.602","101.5","216.23","481","60.03","38"
"09/01/12 15:45:59","169.6097","98.5","216.29","471","60.03","38"
"09/01/12 15:51:00","169.6172","96.2","215.97","458","60.07","37"
"09/01/12 15:56:00","169.6245","91.9","215.84","446","60.03","37"
"09/01/12 16:01:00","169.6315","87.7","215.87","423","60.03","37"
"09/01/12 16:05:59","169.6382","83.8","216.16","408","60.03","36"
"09/01/12 16:11:00","169.6447","82.2","215.94","399","60.0","36"
"09/01/12 16:15:59","169.6509","78.7","216.76","386","60.03","35"
"09/01/12 16:20:59","169.657","77.7","216.26","383","60.0","35"
"09/01/12 16:25:59","169.663","75.9","216.45","373","60.03","35"
"09/01/12 16:30:59","169.6687","72.9","215.43","361","60.03","34"
"09/01/12 16:36:00","169.6743","70.3","215.76","351","60.07","34"
"09/01/12 16:40:59","169.6796","67.3","215.74","339","60.03","34"
"09/01/12 16:45:59","169.6848","64.4","215.47","324","60.03","33"
"09/01/12 16:50:59","169.6894","53.0","214.94","331","60.03","33"
"09/01/12 16:55:59","169.6933","38.7","214.63","78","60.03","32"
"09/01/12 17:01:00","169.6972","49.3","215.36","348","60.03","32"
"09/01/12 17:06:00","169.7011","40.0","215.48","190","60.03","32"
"09/01/12 17:10:59","169.7048","39.2","214.76","117","60.03","32"
"09/01/12 17:16:00","169.7082","45.4","214.88","349","60.03","32"
"09/01/12 17:21:00","169.7111","34.0","214.86","193","60.03","32"
"09/01/12 17:26:00","169.7138","36.7","214.59","266","60.03","31"
"09/01/12 17:31:00","169.7162","25.5","214.46","213","60.03","31"
"09/01/12 17:36:00","169.7183","34.2","214.63","102","60.03","30"
"09/01/12 17:40:59","169.7202","25.6","214.72","114","60.03","30"
"09/01/12 17:45:59","169.7218","20.4","214.3","59","60.07","29"
"09/01/12 17:51:00","169.7232","15.7","213.34","69","60.03","29"
"09/01/12 17:56:00","169.7243","14.3","213.89","34","60.03","28"
"09/01/12 18:01:00","169.7252","13.8","213.53","9","60.03","28"
"09/01/12 18:05:59","169.7259","12.3","213.32","1","60.03","28"
"09/01/12 18:10:59","169.7264","5.7","213.85","230","60.0","27"
"09/01/12 18:15:59","169.7268","0.0","213.69","157","60.03","27"
"09/01/12 18:21:00","169.7271","13.3","213.85","52","60.03","27"
"09/01/12 18:26:00","169.7274","0.0","213.7","0","60.03","26"
"09/01/12 18:31:00","169.7277","0.0","214.01","0","60.03","26"
"09/01/12 18:36:00","169.7279","0.0","213.29","0","60.07","26"
"09/02/12 06:55:59","169.7291","14.2","213.89","25","60.03","16"
"09/02/12 07:01:01","169.7295","15.0","214.05","1","60.03","16"
"09/02/12 07:05:59","169.7302","6.7","214.26","168","60.0","17"
"09/02/12 07:10:59","169.731","13.4","214.36","0","60.03","17"
"09/02/12 07:15:59","169.732","12.7","214.69","13","60.03","17"
"09/02/12 07:21:01","169.7331","16.8","214.67","9","60.03","18"
"09/02/12 07:26:01","169.7346","24.9","214.34","92","60.03","18"
"09/02/12 07:31:01","169.7362","32.2","214.24","260","60.0","18"
"09/02/12 07:36:00","169.7381","36.7","214.34","32","60.03","19"
"09/02/12 07:41:00","169.7402","25.7","214.71","231","60.03","19"
"09/02/12 07:46:01","169.7426","28.0","215.07","73","60.03","19"
"09/02/12 07:50:59","169.7452","39.2","213.94","293","60.0","20"
"09/02/12 07:56:01","169.748","43.4","215.45","204","60.03","20"
"09/02/12 08:01:00","169.751","47.2","215.33","244","60.0","21"
"09/02/12 08:06:00","169.7544","49.0","214.87","282","60.0","22"
"09/02/12 08:11:00","169.758","38.6","215.53","376","60.03","22"
"09/02/12 08:16:00","169.7618","46.4","214.96","98","60.0","23"
"09/02/12 08:21:00","169.7657","56.4","215.19","362","60.0","23"
"09/02/12 08:25:59","169.7697","56.4","214.61","142","60.03","24"
"09/02/12 08:31:00","169.7736","60.8","215.31","79","60.0","24"
"09/02/12 08:36:00","169.7775","56.1","215.11","138","60.03","25"
"09/02/12 08:40:59","169.7817","55.8","214.98","419","60.03","26"
"09/02/12 08:46:00","169.7861","47.6","215.42","427","60.0","26"
"09/02/12 08:51:00","169.7908","60.9","215.31","452","60.0","27"
"09/02/12 08:56:01","169.7967","77.8","215.71","383","60.0","27"
"09/02/12 09:01:01","169.8028","81.5","215.55","396","60.0","27"
"09/02/12 09:06:01","169.8092","84.2","216.3","408","60.03","28"
"09/02/12 09:10:59","169.8159","87.9","216.52","424","60.03","28"
"09/02/12 09:16:00","169.8229","91.6","215.77","440","60.0","29"
"09/02/12 09:20:59","169.8301","92.9","216.65","447","60.0","29"
"09/02/12 09:26:00","169.8374","94.8","216.57","456","60.03","29"
"09/02/12 09:31:00","169.8449","97.8","216.77","467","60.0","30"
"09/02/12 09:36:00","169.8527","100.8","217.25","476","60.03","30"
"09/02/12 09:41:01","169.8607","104.4","216.83","493","60.0","30"
"09/02/12 09:45:59","169.8689","107.0","217.71","502","60.0","31"
"09/02/12 09:51:00","169.8773","109.9","216.77","518","60.0","31"
"09/02/12 09:56:00","169.886","112.1","218.05","526","60.03","31"
"09/02/12 10:00:59","169.8947","114.3","217.65","533","60.03","32"
"09/02/12 10:06:01","169.9038","116.2","217.41","543","60.03","32"
"09/02/12 10:10:59","169.9128","117.3","217.31","546","60.0","32"
"09/02/12 10:16:00","169.9221","119.3","218.21","555","60.0","32"
"09/02/12 10:21:01","169.9314","121.8","218.55","566","60.03","32"
"09/02/12 10:26:01","169.941","122.9","217.54","569","60.03","33"
"09/02/12 10:31:00","169.9506","124.1","217.83","577","60.0","33"
"09/02/12 10:36:00","169.9603","126.4","217.77","588","60.03","34"
"09/02/12 10:41:00","169.9702","127.0","217.32","590","60.03","34"
"09/02/12 10:46:00","169.9802","129.4","217.3","601","60.03","35"
"09/02/12 10:51:01","169.9904","130.5","217.4","607","60.03","35"
"09/02/12 10:56:00","170.0006","132.9","217.74","611","60.03","35"
"09/02/12 11:01:00","170.011","133.9","217.2","620","60.03","36"
"09/02/12 11:06:00","170.0215","135.7","217.22","630","60.03","36"
"09/02/12 11:11:00","170.032","136.9","217.8","628","60.0","37"
"09/02/12 11:16:01","170.0427","136.3","218.22","624","60.03","37"
"09/02/12 11:21:01","170.0532","130.8","217.41","606","60.03","37"
"09/02/12 11:25:59","170.0635","134.6","218.09","624","60.03","37"
"09/02/12 11:31:00","170.0741","140.4","217.19","645","60.03","37"
"09/02/12 11:36:00","170.085","136.8","217.73","633","60.03","37"
"09/02/12 11:41:01","170.0959","142.0","218.06","649","60.03","37"
"09/02/12 11:46:01","170.1067","136.6","218.23","628","60.03","37"
"09/02/12 11:51:01","170.117","133.5","217.29","614","60.0","37"
"09/02/12 11:55:59","170.1268","126.1","217.81","588","60.03","37"
"09/02/12 12:00:59","170.1369","124.7","217.41","580","60.03","37"
"09/02/12 12:06:01","170.1461","114.0","216.92","534","60.0","37"
"09/02/12 12:11:00","170.1551","121.8","217.45","567","60.03","36"
"09/02/12 12:16:00","170.1651","143.2","217.43","657","60.0","37"
"09/02/12 12:21:00","170.1755","132.4","217.04","618","60.03","37"
"09/02/12 12:25:59","170.1861","134.8","217.86","623","60.0","37"
"09/02/12 12:31:01","170.1971","135.8","217.71","629","60.03","38"
"09/02/12 12:36:00","170.208","136.7","218.05","631","60.03","38"
"09/02/12 12:41:00","170.2166","81.1","216.0","395","60.0","37"
"09/02/12 12:46:00","170.2244","138.3","216.96","639","60.0","37"
"09/02/12 12:51:00","170.2348","132.6","216.91","614","60.03","37"
"09/02/12 12:56:00","170.2454","139.5","217.42","643","60.0","37"
"09/02/12 13:00:59","170.2561","139.8","216.83","645","60.07","38"
"09/02/12 13:06:00","170.267","141.3","216.8","653","60.03","38"
"09/02/12 13:10:59","170.2777","137.3","217.55","631","60.0","38"
"09/02/12 13:16:01","170.2888","143.3","217.6","657","60.03","39"
"09/02/12 13:21:01","170.2998","139.5","217.32","645","60.03","39"
"09/02/12 13:26:00","170.3106","138.7","217.24","640","60.03","40"
"09/02/12 13:31:00","170.3213","138.6","217.65","637","60.03","40"
"09/02/12 13:35:59","170.332","135.4","217.73","626","60.03","40"
"09/02/12 13:41:00","170.3424","129.8","217.12","598","60.0","40"
"09/02/12 13:46:01","170.352","111.6","216.73","526","60.03","40"
"09/02/12 13:51:00","170.3611","131.5","218.03","608","60.0","39"
"09/02/12 13:55:59","170.3711","131.4","217.89","605","60.0","39"
"09/02/12 14:01:00","170.3816","134.3","217.86","617","60.03","40"
"09/02/12 14:05:59","170.3919","131.1","217.75","603","60.03","40"
"09/02/12 14:11:01","170.402","126.1","217.03","586","60.03","40"
"09/02/12 14:16:00","170.4114","119.6","217.6","560","60.0","39"
"09/02/12 14:21:01","170.4209","126.2","217.49","588","60.03","39"
"09/02/12 14:26:01","170.4308","126.5","217.45","583","60.03","39"
"09/02/12 14:31:00","170.4404","121.4","217.12","565","60.0","39"
"09/02/12 14:36:01","170.4498","117.7","217.08","552","60.0","39"
"09/02/12 14:41:01","170.4586","115.6","216.73","539","60.0","39"
"09/02/12 14:46:00","170.4679","118.0","216.62","554","60.0","39"
"09/02/12 14:51:00","170.4766","99.4","215.62","474","60.0","39"
"09/02/12 14:56:01","170.4849","118.6","216.44","558","60.0","39"
"09/02/12 15:01:01","170.494","115.9","216.64","545","60.07","38"
"09/02/12 15:05:59","170.5029","112.0","217.16","526","60.03","38"
"09/02/12 15:11:01","170.5116","111.1","216.0","522","60.03","38"
"09/02/12 15:15:59","170.5201","109.8","216.89","517","60.0","38"
"09/02/12 15:21:00","170.5286","106.5","215.76","507","60.0","38"
"09/02/12 15:25:59","170.5369","105.8","216.13","503","60.03","38"
"09/02/12 15:31:00","170.545","102.8","216.2","488","60.03","38"
"09/02/12 15:35:59","170.5528","100.8","217.57","475","60.0","37"
"09/02/12 15:41:00","170.5605","97.6","216.83","463","60.03","37"
"09/02/12 15:46:00","170.568","95.8","216.44","460","60.0","37"
"09/02/12 15:50:59","170.5753","93.0","215.82","449","60.03","37"
"09/02/12 15:56:00","170.5825","88.6","216.28","427","60.03","36"
"09/02/12 16:01:01","170.5889","72.4","215.73","360","60.03","36"
"09/02/12 16:05:59","170.5948","74.5","215.25","370","60.03","36"
"09/02/12 16:11:01","170.601","79.3","215.19","390","60.03","35"
"09/02/12 16:16:00","170.607","72.6","215.47","361","60.03","35"
"09/02/12 16:21:00","170.6113","57.4","214.62","348","60.03","35"
"09/02/12 16:26:01","170.6136","25.8","214.1","130","60.0","34"
"09/02/12 16:31:01","170.615","29.4","214.22","29","60.0","33"
"09/02/12 16:35:59","170.617","37.7","214.46","98","60.0","32"
"09/02/12 16:41:00","170.6188","13.8","214.3","273","60.03","31"
"09/02/12 16:45:59","170.6207","37.0","215.03","105","60.03","31"
"09/02/12 16:51:00","170.6226","25.7","215.09","254","60.03","30"
"09/02/12 16:55:59","170.6249","31.3","215.1","144","60.03","30"
"09/02/12 17:01:00","170.6285","49.1","215.19","338","60.03","30"
"09/02/12 17:06:00","170.6326","55.4","215.49","360","60.03","30"
"09/02/12 17:11:01","170.6365","51.4","215.35","268","60.0","31"
"09/02/12 17:16:01","170.6404","43.2","215.21","368","60.03","31"
"09/02/12 17:21:01","170.6439","46.7","214.74","239","60.0","31"
"09/02/12 17:26:00","170.6469","30.9","215.05","179","60.0","31"
"09/02/12 17:31:00","170.6494","34.7","213.67","95","60.03","30"
"09/02/12 17:35:59","170.6516","36.5","213.37","114","60.03","30"
"09/02/12 17:40:59","170.6535","24.1","214.34","18","60.03","30"
"09/02/12 17:45:59","170.6551","10.7","214.38","133","60.0","29"
"09/02/12 17:51:01","170.6565","10.7","213.97","23","60.07","29"
"09/02/12 17:56:00","170.6576","14.7","214.12","4","60.03","29"
"09/02/12 18:01:00","170.6584","10.4","213.41","0","60.0","28"
"09/02/12 18:05:59","170.6591","12.7","214.75","151","60.03","28"
"09/02/12 18:11:00","170.6596","12.3","214.25","2","60.03","28"
"09/02/12 18:16:00","170.66","10.9","214.48","76","60.03","28"
"09/02/12 18:21:01","170.6603","0.0","213.67","0","60.03","27"
"09/02/12 18:26:01","170.6605","0.0","214.17","0","60.03","27"
"09/02/12 18:31:01","170.6607","0.0","213.92","0","60.0","27"
"09/02/12 18:36:01","170.6609","0.0","214.28","0","60.03","27"
"09/02/12 18:41:00","170.6611","0.0","213.21","0","60.0","26"
"09/02/12 18:46:00","170.6615","11.1","212.79","13","60.03","26"
"09/02/12 18:51:00","170.6618","0.0","213.51","0","60.0","26"
"09/02/12 18:56:00","170.662","0.0","213.36","0","60.0","26"
"09/03/12 07:48:24","170.6629","14.0","213.06","0","60.0","22"
"09/03/12 07:53:24","170.6634","13.9","214.4","9","60.0","22"
"09/03/12 07:58:23","170.6642","13.7","213.96","4","60.03","22"
"09/03/12 08:03:24","170.6649","14.0","213.87","13","60.0","23"
"09/03/12 08:08:23","170.6653","0.0","213.17","0","60.0","23"
"09/03/12 08:13:23","170.6663","11.7","214.46","29","60.0","23"
"09/03/12 08:18:23","170.6678","12.1","213.57","10","60.0","23"
"09/03/12 08:23:23","170.6692","14.5","214.73","41","60.0","24"
"09/03/12 08:28:23","170.6712","22.2","214.0","225","60.0","24"
"09/03/12 08:33:23","170.6742","37.3","214.41","112","60.0","25"
"09/03/12 08:38:23","170.6762","39.0","213.63","147","60.0","25"
"09/03/12 08:43:23","170.6791","48.9","214.85","331","60.03","26"
"09/03/12 08:48:23","170.6836","75.0","214.71","373","60.03","26"
"09/03/12 08:53:23","170.6886","43.5","213.95","327","60.0","27"
"09/03/12 08:58:23","170.6911","64.8","215.17","328","60.03","28"
"09/03/12 09:03:23","170.695","44.0","214.86","316","60.0","28"
"09/03/12 09:08:22","170.6982","35.9","213.87","254","60.03","28"
"09/03/12 09:13:24","170.7005","22.6","213.05","44","60.0","28"
"09/03/12 09:18:24","170.7025","45.5","213.48","251","59.96","28"
"09/03/12 09:23:23","170.7049","26.5","213.38","68","60.0","28"
"09/03/12 09:28:24","170.7069","31.3","213.81","79","60.03","28"
"09/03/12 09:33:24","170.7101","40.9","213.66","333","60.03","28"
"09/03/12 09:38:24","170.7124","42.4","214.37","321","60.03","29"
"09/03/12 09:43:23","170.716","40.1","213.95","390","60.03","29"
"09/03/12 09:48:23","170.719","32.3","213.94","208","60.03","29"
"09/03/12 09:53:23","170.7213","29.9","213.41","52","60.0","29"
"09/03/12 09:58:23","170.7231","16.7","213.76","217","60.03","30"
"09/03/12 10:03:24","170.725","17.6","213.69","255","60.03","30"
"09/03/12 10:08:24","170.7267","15.5","213.74","202","60.0","29"
"09/03/12 10:13:24","170.7282","18.4","212.77","188","60.0","29"
"09/03/12 10:18:24","170.7296","11.8","213.65","252","60.0","29"
"09/03/12 10:23:23","170.7313","22.2","213.94","247","60.03","29"
"09/03/12 10:28:24","170.7335","19.8","213.88","295","60.0","29"
"09/03/12 10:33:24","170.7357","26.4","213.74","24","60.03","29"
"09/03/12 10:38:24","170.7378","35.5","214.27","233","60.0","29"
"09/03/12 10:43:23","170.7402","32.9","214.56","88","60.03","30"
"09/03/12 10:48:23","170.7433","39.0","214.58","122","60.03","29"
"09/03/12 10:53:24","170.747","53.4","216.12","336","60.03","30"
"09/03/12 10:58:24","170.7509","56.3","216.17","108","60.03","30"
"09/03/12 11:03:23","170.7564","91.3","217.82","436","60.03","30"
"09/03/12 11:08:24","170.7653","110.4","217.5","519","60.07","31"
"09/03/12 11:13:23","170.7734","87.8","216.61","423","60.0","32"
"09/03/12 11:18:24","170.7793","52.6","215.63","199","60.03","32"
"09/03/12 11:23:24","170.7831","55.9","215.59","191","60.03","32"
"09/03/12 11:28:24","170.7859","32.3","215.08","153","60.0","32"
"09/03/12 11:33:24","170.7885","36.8","215.13","111","60.0","32"
"09/03/12 11:38:23","170.7921","55.0","216.0","166","60.0","31"
"09/03/12 11:43:23","170.7952","40.3","215.83","373","60.03","31"
"09/03/12 11:48:24","170.7991","54.9","215.24","363","60.0","31"
"09/03/12 11:53:24","170.8031","42.5","215.81","376","60.0","31"
"09/03/12 11:58:23","170.8068","39.9","215.08","149","60.0","31"
"09/03/12 12:03:24","170.81","38.3","215.09","136","60.03","31"
"09/03/12 12:08:23","170.8137","51.1","214.87","334","60.03","31"
"09/03/12 12:13:23","170.8168","31.5","214.64","273","60.03","31"
"09/03/12 12:18:23","170.8221","90.0","215.72","436","60.03","31"
"09/03/12 12:23:23","170.8291","62.5","215.12","314","60.03","31"
"09/03/12 12:28:23","170.8342","78.8","215.47","387","60.0","31"
"09/03/12 12:33:24","170.8384","40.8","215.38","221","60.0","31"
"09/03/12 12:38:23","170.8439","151.4","218.19","691","60.0","31"
"09/03/12 12:43:24","170.8554","134.3","217.59","619","60.03","32"
"09/03/12 12:48:24","170.8641","153.6","217.91","700","60.03","32"
"09/03/12 12:53:24","170.874","41.7","215.14","186","60.03","33"
"09/03/12 12:58:23","170.8828","39.3","214.59","181","60.03","33"
"09/03/12 13:03:24","170.8902","157.8","217.45","719","60.03","34"
"09/03/12 13:08:24","170.9011","161.0","218.13","731","60.03","35"
"09/03/12 13:13:24","170.9119","161.6","217.72","739","60.03","35"
"09/03/12 13:18:23","170.9209","143.6","216.97","662","60.03","34"
"09/03/12 13:23:23","170.9329","158.9","217.26","724","60.03","36"
"09/03/12 13:28:24","170.9445","143.2","216.58","664","60.03","36"
"09/03/12 13:33:23","170.9561","141.6","216.69","651","60.0","36"
"09/03/12 13:38:23","170.9669","122.9","216.0","577","60.0","36"
"09/03/12 13:43:23","170.9778","140.3","217.51","646","60.03","37"
"09/03/12 13:48:23","170.989","149.6","217.4","687","60.03","37"
"09/03/12 13:53:23","171.0003","140.8","216.83","652","60.0","37"
"09/03/12 13:58:24","171.0116","144.9","218.29","662","60.03","37"
"09/03/12 14:03:24","171.0227","140.8","217.44","645","60.03","37"
"09/03/12 14:08:23","171.0336","138.1","217.41","635","60.03","38"
"09/03/12 14:13:25","171.0443","135.8","217.57","631","60.03","38"
"09/03/12 14:18:24","171.0549","136.4","216.97","634","60.0","38"
"09/03/12 14:23:24","171.0651","105.1","216.74","502","60.03","38"
"09/03/12 14:28:24","171.0717","76.3","215.98","374","60.03","38"
"09/03/12 14:33:23","171.0778","72.3","215.38","361","60.0","37"
"09/03/12 14:38:24","171.0848","111.3","216.59","525","60.03","36"
"09/03/12 14:43:24","171.0905","48.3","214.23","377","60.03","36"
"09/03/12 14:48:23","171.0946","68.9","214.31","346","60.03","35"
"09/03/12 14:53:23","171.0992","46.9","214.07","322","60.07","35"
"09/03/12 14:58:23","171.1023","37.3","213.51","232","60.0","34"
"09/03/12 15:03:23","171.1057","51.7","213.74","393","60.03","34"
"09/03/12 15:08:24","171.1093","80.5","215.35","391","60.0","33"
"09/03/12 15:13:24","171.1156","46.3","213.88","350","60.03","33"
"09/03/12 15:18:23","171.1197","116.9","215.66","551","60.0","33"
"09/03/12 15:23:23","171.1285","120.5","216.26","562","60.0","34"
"09/03/12 15:28:24","171.1374","108.4","215.53","513","60.03","35"
"09/03/12 15:33:24","171.1448","108.2","214.84","514","60.03","35"
"09/03/12 15:38:24","171.1527","101.1","214.85","485","60.0","35"
"09/03/12 15:43:24","171.1607","100.7","214.49","481","60.03","35"
"09/03/12 15:48:23","171.1683","96.7","215.43","464","60.0","35"
"09/03/12 15:53:24","171.1757","93.2","215.13","450","60.03","35"
"09/03/12 15:58:23","171.1829","90.7","214.52","441","60.0","35"
"09/03/12 16:03:24","171.1899","88.7","213.97","430","60.0","35"
"09/03/12 16:08:23","171.1967","85.8","213.66","418","60.03","35"
"09/03/12 16:13:23","171.2032","82.9","213.13","409","60.03","35"
"09/03/12 16:18:23","171.2095","79.6","213.73","393","60.0","35"
"09/03/12 16:23:23","171.2156","76.6","213.52","380","60.0","35"
"09/03/12 16:28:23","171.2215","73.7","213.32","367","60.03","34"
"09/03/12 16:33:23","171.2271","70.2","213.43","353","60.0","34"
"09/03/12 16:38:24","171.2324","66.9","213.43","340","60.0","34"
"09/03/12 16:43:23","171.2374","63.1","214.06","319","60.03","34"
"09/03/12 16:48:23","171.2419","59.6","213.63","133","60.03","34"
"09/03/12 16:53:23","171.2459","58.7","213.26","92","60.03","33"
"09/03/12 16:58:23","171.2498","47.6","213.81","110","60.03","33"
"09/03/12 17:03:23","171.2537","46.8","213.65","118","59.96","33"
"09/03/12 17:08:24","171.2574","52.2","214.4","142","60.03","33"
"09/03/12 17:13:24","171.2608","35.5","213.68","92","60.03","32"
"09/03/12 17:18:24","171.2638","41.8","213.51","216","60.0","32"
"09/03/12 17:23:24","171.2666","32.8","214.01","278","60.03","32"
"09/03/12 17:28:24","171.2691","26.8","213.55","117","60.03","32"
"09/03/12 17:33:23","171.2713","27.7","213.91","37","60.03","32"
"09/03/12 17:38:23","171.2732","14.8","214.13","205","60.03","32"
"09/03/12 17:43:24","171.2748","16.4","214.02","217","60.0","31"
"09/03/12 17:48:24","171.2761","12.1","212.97","6","60.03","31"
"09/03/12 17:53:25","171.2773","12.3","212.72","3","60.03","31"
"09/03/12 17:58:23","171.2781","12.6","213.45","32","60.03","31"
"09/03/12 18:03:24","171.2788","13.6","213.52","1","60.0","30"
"09/03/12 18:08:23","171.2792","0.0","212.56","0","60.0","30"
"09/03/12 18:13:25","171.2796","0.0","212.32","0","60.03","30"
"09/03/12 18:18:23","171.2799","0.0","212.98","0","60.03","30"
"09/03/12 18:23:23","171.2802","0.0","212.59","0","60.03","30"
"09/04/12 06:53:24","171.2813","0.0","214.08","0","60.03","18"
"09/04/12 06:58:24","171.2816","11.8","214.06","4","60.03","19"
"09/04/12 07:03:23","171.2822","7.8","214.08","0","60.03","19"
"09/04/12 07:08:24","171.2829","13.8","213.42","8","60.03","19"
"09/04/12 07:13:25","171.2838","16.9","214.44","0","60.0","19"
"09/04/12 07:18:24","171.2849","22.3","214.38","199","60.03","20"
"09/04/12 07:23:23","171.2863","18.9","214.37","21","60.03","20"
"09/04/12 07:28:24","171.2879","31.1","214.78","63","60.03","20"
"09/04/12 07:33:24","171.2898","18.4","214.42","41","60.03","21"
"09/04/12 07:38:25","171.2919","33.3","214.42","152","60.03","22"
"09/04/12 07:43:25","171.2943","27.8","214.63","212","60.03","22"
"09/04/12 07:48:24","171.2969","33.5","214.33","182","60.03","23"
"09/04/12 07:53:24","171.2998","44.6","213.08","255","60.03","23"
"09/04/12 07:58:25","171.3029","49.1","213.89","231","60.0","24"
"09/04/12 08:03:25","171.3064","53.3","214.21","166","60.03","25"
"09/04/12 08:08:24","171.3101","46.9","214.16","419","60.03","25"
"09/04/12 08:13:23","171.314","63.2","215.36","115","60.03","26"
"09/04/12 08:18:23","171.3178","56.1","214.78","117","60.03","26"
"09/04/12 08:23:23","171.3217","49.7","214.42","356","60.03","27"
"09/04/12 08:28:24","171.3257","54.0","215.09","260","60.0","28"
"09/04/12 08:33:25","171.33","45.1","215.65","264","60.0","28"
"09/04/12 08:38:24","171.3344","46.8","215.72","433","60.0","29"
"09/04/12 08:48:24","171.3456","78.8","216.19","388","60.0","30"
"09/04/12 08:53:25","171.3519","81.9","215.98","401","60.03","30"
"09/04/12 08:58:23","171.3584","84.3","215.79","412","60.03","31"
"09/04/12 09:03:24","171.365","86.2","216.24","420","60.0","32"
"09/04/12 09:08:24","171.3718","88.7","216.53","430","60.03","32"
"09/04/12 09:13:24","171.3788","91.4","216.93","439","60.03","32"
"09/04/12 09:18:25","171.386","93.5","215.95","452","60.0","33"
"09/04/12 09:23:24","171.3934","96.0","215.34","460","60.0","34"
"09/04/12 09:28:25","171.4009","98.1","215.11","469","60.0","35"
"09/04/12 09:33:23","171.4086","99.7","216.15","477","60.0","36"
"09/04/12 09:38:23","171.4164","101.8","216.28","483","60.03","37"
"09/04/12 09:43:24","171.4245","103.7","215.81","492","60.0","38"
"09/04/12 09:48:25","171.4326","105.5","215.81","501","60.03","38"
"09/04/12 09:53:23","171.4409","107.6","216.46","510","60.03","39"
"09/04/12 09:58:24","171.4494","109.8","215.22","520","60.0","40"
"09/04/12 10:03:24","171.458","112.1","215.24","527","60.0","40"
"09/04/12 10:08:24","171.4668","114.8","215.22","542","60.03","41"
"09/04/12 10:13:24","171.4758","117.2","216.95","547","60.0","41"
"09/04/12 10:18:24","171.485","119.3","217.25","561","60.0","41"
"09/04/12 10:23:25","171.4944","121.4","216.98","568","60.03","41"
"09/04/12 10:28:24","171.5038","122.7","216.48","576","60.0","41"
"09/04/12 10:33:24","171.5136","124.8","217.17","582","60.0","41"
"09/04/12 10:38:25","171.5233","126.2","216.59","586","60.03","41"
"09/04/12 10:43:24","171.5332","126.8","216.26","589","60.0","41"
"09/04/12 10:48:23","171.543","128.0","216.48","595","60.03","41"
"09/04/12 10:53:23","171.5531","129.0","217.58","597","60.03","42"
"09/04/12 10:58:24","171.5632","130.5","217.16","602","60.03","42"
"09/04/12 11:03:23","171.5733","131.0","218.22","605","60.0","43"
"09/04/12 11:08:24","171.5837","132.8","217.78","614","60.03","43"
"09/04/12 11:13:24","171.5941","134.0","217.84","619","60.0","43"
"09/04/12 11:18:24","171.6046","135.3","218.99","623","60.0","43"
"09/04/12 11:23:24","171.6152","136.0","217.38","627","60.0","44"
"09/04/12 11:28:24","171.6257","137.5","216.52","638","60.03","44"
"09/04/12 11:33:25","171.6366","137.5","216.75","638","60.0","44"
"09/04/12 11:38:24","171.6473","138.2","217.31","635","60.0","44"
"09/04/12 11:43:24","171.6581","139.5","217.45","640","60.0","44"
"09/04/12 11:48:24","171.669","140.1","217.97","644","60.03","44"
"09/04/12 11:53:24","171.68","141.3","217.51","647","60.0","44"
"09/04/12 11:58:23","171.6909","140.7","217.56","647","60.03","44"
"09/04/12 12:03:24","171.7019","141.7","217.55","657","60.03","44"
"09/04/12 12:08:24","171.7129","141.9","216.88","658","60.03","44"
"09/04/12 12:13:23","171.724","142.2","217.33","653","60.0","44"
"09/04/12 12:18:25","171.7351","143.6","217.7","660","60.0","44"
"09/04/12 12:23:25","171.7463","143.3","217.32","658","60.0","44"
"09/04/12 12:28:25","171.7575","144.2","218.08","658","59.96","44"
"09/04/12 12:33:23","171.7686","144.5","218.4","663","60.03","44"
"09/04/12 12:38:24","171.7799","145.3","218.53","663","60.0","43"
"09/04/12 12:43:24","171.7913","148.1","216.53","684","60.03","43"
"09/04/12 12:48:25","171.8024","156.4","216.76","717","60.03","43"
"09/04/12 12:53:23","171.8117","104.4","215.63","499","60.0","43"
"09/04/12 12:58:24","171.8201","89.2","215.69","432","60.03","42"
"09/04/12 13:03:25","171.8301","144.2","217.22","664","60.03","42"
"09/04/12 13:08:25","171.8401","105.7","216.72","503","60.0","42"
"09/04/12 13:13:24","171.8518","153.4","217.52","696","60.0","43"
"09/04/12 13:18:24","171.8633","144.0","217.17","664","60.0","43"
"09/04/12 13:23:24","171.8744","142.7","217.19","658","60.03","43"
"09/04/12 13:28:23","171.8854","140.6","217.43","647","60.0","43"
"09/04/12 13:33:24","171.8964","139.0","217.33","639","60.0","43"
"09/04/12 13:38:24","171.9071","136.0","216.38","632","60.0","43"
"09/04/12 13:43:24","171.9177","135.7","216.83","624","60.0","43"
"09/04/12 13:48:25","171.9282","134.8","216.57","625","60.0","43"
"09/04/12 13:53:25","171.9386","132.8","217.64","614","60.03","43"
"09/04/12 13:58:24","171.9489","133.6","217.7","614","60.03","43"
"09/04/12 14:03:24","171.9592","132.2","217.53","611","60.0","43"
"09/04/12 14:08:24","171.9694","130.7","217.58","608","60.03","43"
"09/04/12 14:13:25","171.9796","129.2","217.36","599","60.03","43"
"09/04/12 14:18:25","171.9896","126.6","217.39","586","60.0","43"
"09/04/12 14:23:25","171.9996","127.1","217.01","589","60.0","43"
"09/04/12 14:28:25","172.0094","126.0","216.77","584","60.03","43"
"09/04/12 14:33:25","172.0192","124.0","216.3","581","60.0","42"
"09/04/12 14:38:23","172.0288","122.9","216.81","576","60.03","42"
"09/04/12 14:43:25","172.0384","121.0","216.63","566","60.0","42"
"09/04/12 14:48:23","172.0476","119.4","216.92","559","60.03","41"
"09/04/12 14:53:24","172.0569","117.4","216.77","549","60.0","41"
"09/04/12 14:58:25","172.066","115.6","217.27","539","60.03","40"
"09/04/12 15:03:24","172.075","113.7","216.24","536","60.03","40"
"09/04/12 15:08:25","172.0837","111.5","216.01","528","60.03","40"
"09/04/12 15:13:25","172.0924","109.8","215.99","517","60.03","39"
"09/04/12 15:18:23","172.1007","107.5","216.23","509","60.03","39"
"09/04/12 15:23:23","172.109","105.2","215.83","503","60.0","38"
"09/04/12 15:28:24","172.1172","103.2","216.38","490","60.0","38"
"09/04/12 15:33:25","172.1251","100.7","215.82","481","60.0","38"
"09/04/12 15:38:25","172.1329","98.1","215.3","470","60.03","38"
"09/04/12 15:43:24","172.1404","95.8","215.6","462","60.03","37"
"09/04/12 15:48:24","172.1477","93.5","215.67","450","60.03","37"
"09/04/12 15:53:24","172.1549","90.8","215.47","440","60.03","37"
"09/04/12 15:58:24","172.161","25.1","214.55","71","60.0","36"
"09/04/12 16:03:25","172.1677","88.4","216.4","426","60.0","36"
"09/04/12 16:08:23","172.1743","83.9","216.52","406","60.0","35"
"09/04/12 16:13:25","172.179","82.8","216.22","402","60.0","35"
"09/04/12 16:18:25","172.1852","77.7","215.11","383","60.0","35"
"09/04/12 16:23:23","172.191","73.8","215.4","364","60.03","34"
"09/04/12 16:28:23","172.1966","70.3","215.41","350","60.03","33"
"09/04/12 16:33:25","172.202","67.0","215.14","333","60.03","33"
"09/04/12 16:38:23","172.2071","63.7","215.47","324","60.03","33"
"09/04/12 16:43:25","172.2117","40.6","214.47","405","60.03","32"
"09/04/12 16:48:25","172.2156","41.9","214.61","400","60.03","32"
"09/04/12 16:53:25","172.2195","49.9","214.56","343","60.03","32"
"09/04/12 16:58:24","172.2234","43.6","215.53","381","60.03","32"
"09/04/12 17:03:24","172.2271","44.5","214.9","198","60.0","31"
"09/04/12 17:08:25","172.2306","37.0","214.47","257","60.0","31"
"09/04/12 17:13:25","172.2338","34.1","214.86","194","60.0","31"
"09/04/12 17:18:24","172.2367","30.8","214.54","194","60.0","30"
"09/04/12 17:23:23","172.2393","29.0","214.06","81","60.0","30"
"09/04/12 17:28:23","172.2417","32.1","213.27","211","60.03","29"
"09/04/12 17:33:23","172.2438","23.5","213.6","168","60.03","29"
"09/04/12 17:38:24","172.2456","10.8","212.98","26","60.0","28"
"09/04/12 17:43:25","172.2469","15.4","213.79","8","60.03","28"
"09/04/12 17:48:24","172.248","0.0","212.55","128","60.03","28"
"09/04/12 17:53:25","172.2485","0.0","212.09","0","60.03","27"
"09/04/12 18:48:25","172.2495","0.0","213.06","0","60.03","24"
"09/05/12 07:53:24","172.2503","0.0","213.1","0","60.0","22"
"09/05/12 07:58:24","172.2506","0.0","213.73","0","60.03","22"
"09/05/12 08:03:25","172.2511","11.0","212.51","69","60.03","23"
"09/05/12 08:08:25","172.2515","12.3","212.0","35","60.03","23"
"09/05/12 08:13:24","172.2521","12.8","211.45","1","60.03","23"
"09/05/12 08:18:25","172.2529","14.3","212.36","41","60.03","23"
"09/05/12 08:23:25","172.2538","11.7","212.57","0","60.0","23"
"09/05/12 08:28:25","172.2546","11.4","212.99","0","60.03","23"
"09/05/12 08:33:24","172.2554","15.9","214.53","23","60.0","23"
"09/05/12 08:38:25","172.2562","7.5","213.88","228","60.0","23"
"09/05/12 08:43:24","172.2573","13.2","213.75","47","60.03","24"
"09/05/12 08:48:24","172.2588","28.9","214.37","33","60.03","24"
"09/05/12 08:53:25","172.2601","12.7","211.91","8","60.03","24"
"09/05/12 08:58:24","172.2611","14.1","215.91","3","60.03","24"
"09/05/12 09:03:24","172.2623","15.5","215.07","13","60.0","24"
"09/05/12 09:08:24","172.2635","7.1","210.44","235","60.0","24"
"09/05/12 09:13:24","172.2645","5.3","216.07","162","60.03","24"
"09/05/12 09:18:25","172.2654","13.7","215.16","1","60.0","24"
"09/05/12 09:23:24","172.2661","15.2","213.39","2","60.0","24"
"09/05/12 09:28:25","172.2668","14.6","213.27","18","60.03","24"
"09/05/12 09:33:25","172.2673","0.0","213.31","0","60.03","24"
"09/05/12 09:38:24","172.2675","0.0","213.14","0","60.03","24"
